Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
512442,St Davids Court,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
512442,St Davids Court,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
512442,St Davids Court,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
512442,St Davids Court,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
512442,St Davids Court,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
512442,St Davids Court,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
512442,St Davids Court,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
512442,St Davids Court,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
512442,St Davids Court,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
512442,St Davids Court,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
512442,St Davids Court,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
512442,St Davids Court,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
512442,St Davids Court,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
512442,St Davids Court,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,26.6
512442,St Davids Court,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512442,St Davids Court,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
512442,St Davids Court,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
512442,St Davids Court,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
512442,St Davids Court,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
512442,St Davids Court,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
512442,St Davids Court,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
512442,St Davids Court,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
512442,St Davids Court,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
512442,St Davids Court,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.33
512442,St Davids Court,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.87
512442,St Davids Court,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.96
512442,St Davids Court,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
512442,St Davids Court,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
512442,St Davids Court,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
512442,St Davids Court,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
512442,St Davids Court,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
512442,St Davids Court,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
512442,St Davids Court,2023-06-05T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
512442,St Davids Court,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
512442,St Davids Court,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.78
512442,St Davids Court,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
512442,St Davids Court,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.77
512442,St Davids Court,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
512442,St Davids Court,2023-06-05T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
512442,St Davids Court,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
512442,St Davids Court,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
512442,St Davids Court,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
512442,St Davids Court,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
512442,St Davids Court,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
512442,St Davids Court,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
512442,St Davids Court,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
512442,St Davids Court,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
512442,St Davids Court,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
512442,St Davids Court,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
512442,St Davids Court,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
512442,St Davids Court,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
512442,St Davids Court,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
512442,St Davids Court,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
512442,St Davids Court,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
512442,St Davids Court,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
512442,St Davids Court,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
512442,St Davids Court,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,26.7
512442,St Davids Court,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
512442,St Davids Court,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
512442,St Davids Court,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
512442,St Davids Court,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
512442,St Davids Court,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
512442,St Davids Court,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
512442,St Davids Court,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
512442,St Davids Court,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
512442,St Davids Court,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
512442,St Davids Court,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.06
512442,St Davids Court,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.19
512442,St Davids Court,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.81
512442,St Davids Court,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
512442,St Davids Court,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
512442,St Davids Court,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
512442,St Davids Court,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
512442,St Davids Court,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
512442,St Davids Court,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
512442,St Davids Court,2023-06-05T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
512442,St Davids Court,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
512442,St Davids Court,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.6
512442,St Davids Court,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
512442,St Davids Court,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
512442,St Davids Court,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.57
512442,St Davids Court,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
512442,St Davids Court,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
512442,St Davids Court,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
512442,St Davids Court,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
512442,St Davids Court,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
512442,St Davids Court,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
512442,St Davids Court,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
512442,St Davids Court,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
512442,St Davids Court,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
512442,St Davids Court,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
512442,St Davids Court,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
512442,St Davids Court,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
512442,St Davids Court,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
512442,St Davids Court,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
512442,St Davids Court,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
512442,St Davids Court,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
512442,St Davids Court,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
512442,St Davids Court,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
512442,St Davids Court,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
512442,St Davids Court,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
512442,St Davids Court,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,26.8
512442,St Davids Court,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512442,St Davids Court,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
512442,St Davids Court,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
512442,St Davids Court,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
512442,St Davids Court,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
512442,St Davids Court,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
512442,St Davids Court,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
512442,St Davids Court,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
512442,St Davids Court,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
512442,St Davids Court,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.61
512442,St Davids Court,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.91
512442,St Davids Court,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.7
512442,St Davids Court,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
512442,St Davids Court,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
512442,St Davids Court,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
512442,St Davids Court,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
512442,St Davids Court,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
512442,St Davids Court,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
512442,St Davids Court,2023-06-05T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
512442,St Davids Court,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
512442,St Davids Court,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
512442,St Davids Court,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
512442,St Davids Court,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
512442,St Davids Court,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.84
512442,St Davids Court,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
512442,St Davids Court,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
512442,St Davids Court,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
512442,St Davids Court,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
512442,St Davids Court,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
512442,St Davids Court,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
512442,St Davids Court,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
512442,St Davids Court,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
512442,St Davids Court,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
512442,St Davids Court,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
512442,St Davids Court,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
512442,St Davids Court,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
512442,St Davids Court,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
512442,St Davids Court,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
512442,St Davids Court,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
512442,St Davids Court,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
512442,St Davids Court,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
512442,St Davids Court,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
512442,St Davids Court,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
512442,St Davids Court,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
512442,St Davids Court,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,26.8
512442,St Davids Court,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
512442,St Davids Court,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
512442,St Davids Court,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
512442,St Davids Court,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
512442,St Davids Court,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
512442,St Davids Court,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
512442,St Davids Court,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
512442,St Davids Court,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
512442,St Davids Court,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
512442,St Davids Court,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.55
512442,St Davids Court,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.92
512442,St Davids Court,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
512442,St Davids Court,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
512442,St Davids Court,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
512442,St Davids Court,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
512442,St Davids Court,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
512442,St Davids Court,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.26
512442,St Davids Court,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
512442,St Davids Court,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
512442,St Davids Court,2023-06-05T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
512442,St Davids Court,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
512442,St Davids Court,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
512442,St Davids Court,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
512442,St Davids Court,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
512442,St Davids Court,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
512442,St Davids Court,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
512442,St Davids Court,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
512442,St Davids Court,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
512442,St Davids Court,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
512442,St Davids Court,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
512442,St Davids Court,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
512442,St Davids Court,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
512442,St Davids Court,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
512442,St Davids Court,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
512442,St Davids Court,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
512442,St Davids Court,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
512442,St Davids Court,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
512442,St Davids Court,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
512442,St Davids Court,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
512442,St Davids Court,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.75
512442,St Davids Court,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
512442,St Davids Court,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
512442,St Davids Court,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
512442,St Davids Court,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
512442,St Davids Court,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
512442,St Davids Court,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,26.9
512442,St Davids Court,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
512442,St Davids Court,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
512442,St Davids Court,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
512442,St Davids Court,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
512442,St Davids Court,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
512442,St Davids Court,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
512442,St Davids Court,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
512442,St Davids Court,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
512442,St Davids Court,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
512442,St Davids Court,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.69
512442,St Davids Court,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.34
512442,St Davids Court,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.5
512442,St Davids Court,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
512442,St Davids Court,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
512442,St Davids Court,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
512442,St Davids Court,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
512442,St Davids Court,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
512442,St Davids Court,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
512442,St Davids Court,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
512442,St Davids Court,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
512442,St Davids Court,2023-06-05T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
512442,St Davids Court,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
512442,St Davids Court,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
512442,St Davids Court,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
512442,St Davids Court,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
512442,St Davids Court,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
512442,St Davids Court,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.44
512442,St Davids Court,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.13
512442,St Davids Court,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
512442,St Davids Court,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
512442,St Davids Court,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
512442,St Davids Court,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
512442,St Davids Court,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
512442,St Davids Court,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
512442,St Davids Court,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
512442,St Davids Court,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
512442,St Davids Court,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
512442,St Davids Court,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
512442,St Davids Court,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
512442,St Davids Court,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
512442,St Davids Court,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
512442,St Davids Court,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
512442,St Davids Court,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.37
512442,St Davids Court,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
512442,St Davids Court,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
512442,St Davids Court,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
512442,St Davids Court,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
512442,St Davids Court,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,26.9
512442,St Davids Court,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
512442,St Davids Court,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
512442,St Davids Court,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
512442,St Davids Court,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
512442,St Davids Court,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
512442,St Davids Court,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
512442,St Davids Court,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
512442,St Davids Court,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
512442,St Davids Court,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
512442,St Davids Court,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.9
512442,St Davids Court,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.19
512442,St Davids Court,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.22
512442,St Davids Court,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
512442,St Davids Court,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
512442,St Davids Court,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
512442,St Davids Court,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
512442,St Davids Court,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.26
512442,St Davids Court,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
512442,St Davids Court,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
512442,St Davids Court,2023-06-05T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
512442,St Davids Court,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
512442,St Davids Court,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
512442,St Davids Court,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
512442,St Davids Court,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
512442,St Davids Court,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
512442,St Davids Court,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.38
512442,St Davids Court,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
512442,St Davids Court,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
512442,St Davids Court,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
512442,St Davids Court,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
512442,St Davids Court,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
512442,St Davids Court,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
512442,St Davids Court,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
512442,St Davids Court,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
512442,St Davids Court,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
512442,St Davids Court,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
512442,St Davids Court,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
512442,St Davids Court,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
512442,St Davids Court,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
512442,St Davids Court,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
512442,St Davids Court,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
512442,St Davids Court,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.47
512442,St Davids Court,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
512442,St Davids Court,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
512442,St Davids Court,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
512442,St Davids Court,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
512442,St Davids Court,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,26.9
512442,St Davids Court,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
512442,St Davids Court,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
512442,St Davids Court,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
512442,St Davids Court,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
512442,St Davids Court,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
512442,St Davids Court,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
512442,St Davids Court,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
512442,St Davids Court,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
512442,St Davids Court,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
512442,St Davids Court,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.88
512442,St Davids Court,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.92
512442,St Davids Court,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.71
512442,St Davids Court,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
512442,St Davids Court,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
512442,St Davids Court,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
512442,St Davids Court,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
512442,St Davids Court,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
512442,St Davids Court,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
512442,St Davids Court,2023-06-05T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
512442,St Davids Court,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
512442,St Davids Court,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.73
512442,St Davids Court,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.77
512442,St Davids Court,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
512442,St Davids Court,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
512442,St Davids Court,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
512442,St Davids Court,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
512442,St Davids Court,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
512442,St Davids Court,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
512442,St Davids Court,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
512442,St Davids Court,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
512442,St Davids Court,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
512442,St Davids Court,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
512442,St Davids Court,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
512442,St Davids Court,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
512442,St Davids Court,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
512442,St Davids Court,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
512442,St Davids Court,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
512442,St Davids Court,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
512442,St Davids Court,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
512442,St Davids Court,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
512442,St Davids Court,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
512442,St Davids Court,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,26.9
512442,St Davids Court,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
512442,St Davids Court,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
512442,St Davids Court,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
512442,St Davids Court,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
512442,St Davids Court,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
512442,St Davids Court,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
512442,St Davids Court,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
512442,St Davids Court,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
512442,St Davids Court,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
512442,St Davids Court,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
512442,St Davids Court,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.85
512442,St Davids Court,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.21
512442,St Davids Court,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
512442,St Davids Court,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
512442,St Davids Court,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
512442,St Davids Court,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
512442,St Davids Court,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
512442,St Davids Court,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
512442,St Davids Court,2023-06-05T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
512442,St Davids Court,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
512442,St Davids Court,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.09
512442,St Davids Court,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
512442,St Davids Court,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
512442,St Davids Court,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
512442,St Davids Court,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.7
512442,St Davids Court,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
512442,St Davids Court,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
512442,St Davids Court,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
512442,St Davids Court,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
512442,St Davids Court,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
512442,St Davids Court,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
512442,St Davids Court,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
512442,St Davids Court,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
512442,St Davids Court,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
512442,St Davids Court,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
512442,St Davids Court,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.91
512442,St Davids Court,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.89
512442,St Davids Court,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
512442,St Davids Court,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
512442,St Davids Court,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
512442,St Davids Court,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
512442,St Davids Court,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,27.0
512442,St Davids Court,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
512442,St Davids Court,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
512442,St Davids Court,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
512442,St Davids Court,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
512442,St Davids Court,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
512442,St Davids Court,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
512442,St Davids Court,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
512442,St Davids Court,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
512442,St Davids Court,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
512442,St Davids Court,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.83
512442,St Davids Court,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.7
512442,St Davids Court,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.77
512442,St Davids Court,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
512442,St Davids Court,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
512442,St Davids Court,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
512442,St Davids Court,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
512442,St Davids Court,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
512442,St Davids Court,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
512442,St Davids Court,2023-06-05T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
512442,St Davids Court,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
512442,St Davids Court,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.12
512442,St Davids Court,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
512442,St Davids Court,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
512442,St Davids Court,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
512442,St Davids Court,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.6
512442,St Davids Court,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
512442,St Davids Court,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
512442,St Davids Court,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
512442,St Davids Court,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
512442,St Davids Court,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
512442,St Davids Court,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
512442,St Davids Court,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
512442,St Davids Court,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
512442,St Davids Court,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
512442,St Davids Court,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
512442,St Davids Court,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.71
512442,St Davids Court,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
512442,St Davids Court,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
512442,St Davids Court,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
512442,St Davids Court,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
512442,St Davids Court,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
