Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,27.0
512442,St Davids Court,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
512442,St Davids Court,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
512442,St Davids Court,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
512442,St Davids Court,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
512442,St Davids Court,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
512442,St Davids Court,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
512442,St Davids Court,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
512442,St Davids Court,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
512442,St Davids Court,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
512442,St Davids Court,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.59
512442,St Davids Court,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.93
512442,St Davids Court,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.68
512442,St Davids Court,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
512442,St Davids Court,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
512442,St Davids Court,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
512442,St Davids Court,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
512442,St Davids Court,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.26
512442,St Davids Court,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
512442,St Davids Court,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
512442,St Davids Court,2023-06-05T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
512442,St Davids Court,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
512442,St Davids Court,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
512442,St Davids Court,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.91
512442,St Davids Court,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.49
512442,St Davids Court,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.02
512442,St Davids Court,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
512442,St Davids Court,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.7
512442,St Davids Court,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
512442,St Davids Court,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
512442,St Davids Court,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
512442,St Davids Court,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
512442,St Davids Court,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
512442,St Davids Court,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
512442,St Davids Court,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
512442,St Davids Court,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
512442,St Davids Court,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
512442,St Davids Court,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
512442,St Davids Court,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.08
512442,St Davids Court,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
512442,St Davids Court,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
512442,St Davids Court,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
512442,St Davids Court,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
512442,St Davids Court,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
512442,St Davids Court,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,27.0
512442,St Davids Court,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
512442,St Davids Court,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
512442,St Davids Court,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
512442,St Davids Court,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
512442,St Davids Court,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
512442,St Davids Court,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
512442,St Davids Court,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
512442,St Davids Court,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
512442,St Davids Court,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
512442,St Davids Court,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.3
512442,St Davids Court,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.46
512442,St Davids Court,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.31
512442,St Davids Court,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
512442,St Davids Court,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
512442,St Davids Court,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
512442,St Davids Court,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
512442,St Davids Court,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.2
512442,St Davids Court,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
512442,St Davids Court,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
512442,St Davids Court,2023-06-05T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.19
512442,St Davids Court,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.25
512442,St Davids Court,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
512442,St Davids Court,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
512442,St Davids Court,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
512442,St Davids Court,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
512442,St Davids Court,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
512442,St Davids Court,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
512442,St Davids Court,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
512442,St Davids Court,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
512442,St Davids Court,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
512442,St Davids Court,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
512442,St Davids Court,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
512442,St Davids Court,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
512442,St Davids Court,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
512442,St Davids Court,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.83
512442,St Davids Court,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
512442,St Davids Court,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
512442,St Davids Court,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
512442,St Davids Court,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
512442,St Davids Court,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
512442,St Davids Court,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,27.0
512442,St Davids Court,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
512442,St Davids Court,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
512442,St Davids Court,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
512442,St Davids Court,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
512442,St Davids Court,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
512442,St Davids Court,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
512442,St Davids Court,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
512442,St Davids Court,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
512442,St Davids Court,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
512442,St Davids Court,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.11
512442,St Davids Court,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.39
512442,St Davids Court,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.87
512442,St Davids Court,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
512442,St Davids Court,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
512442,St Davids Court,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
512442,St Davids Court,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
512442,St Davids Court,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
512442,St Davids Court,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.25
512442,St Davids Court,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
512442,St Davids Court,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
512442,St Davids Court,2023-06-05T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
512442,St Davids Court,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
512442,St Davids Court,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
512442,St Davids Court,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.52
512442,St Davids Court,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
512442,St Davids Court,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.35
512442,St Davids Court,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
512442,St Davids Court,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
512442,St Davids Court,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
512442,St Davids Court,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.3
512442,St Davids Court,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
512442,St Davids Court,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
512442,St Davids Court,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
512442,St Davids Court,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
512442,St Davids Court,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
512442,St Davids Court,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
512442,St Davids Court,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
512442,St Davids Court,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
512442,St Davids Court,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
512442,St Davids Court,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.22
512442,St Davids Court,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
512442,St Davids Court,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
512442,St Davids Court,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
512442,St Davids Court,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.6
512442,St Davids Court,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
512442,St Davids Court,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,27.1
512442,St Davids Court,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
512442,St Davids Court,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
512442,St Davids Court,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
512442,St Davids Court,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
512442,St Davids Court,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
512442,St Davids Court,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
512442,St Davids Court,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
512442,St Davids Court,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
512442,St Davids Court,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
512442,St Davids Court,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.44
512442,St Davids Court,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.87
512442,St Davids Court,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.86
512442,St Davids Court,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
512442,St Davids Court,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
512442,St Davids Court,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
512442,St Davids Court,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
512442,St Davids Court,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
512442,St Davids Court,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
512442,St Davids Court,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
512442,St Davids Court,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
512442,St Davids Court,2023-06-05T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
512442,St Davids Court,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
512442,St Davids Court,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
512442,St Davids Court,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
512442,St Davids Court,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
512442,St Davids Court,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
512442,St Davids Court,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
512442,St Davids Court,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
512442,St Davids Court,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
512442,St Davids Court,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
512442,St Davids Court,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
512442,St Davids Court,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
512442,St Davids Court,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
512442,St Davids Court,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
512442,St Davids Court,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
512442,St Davids Court,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
512442,St Davids Court,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
512442,St Davids Court,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
512442,St Davids Court,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
512442,St Davids Court,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
512442,St Davids Court,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
512442,St Davids Court,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
512442,St Davids Court,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
512442,St Davids Court,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
512442,St Davids Court,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
512442,St Davids Court,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,27.1
512442,St Davids Court,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
512442,St Davids Court,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
512442,St Davids Court,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
512442,St Davids Court,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
512442,St Davids Court,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
512442,St Davids Court,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
512442,St Davids Court,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
512442,St Davids Court,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
512442,St Davids Court,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
512442,St Davids Court,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.06
512442,St Davids Court,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.14
512442,St Davids Court,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.09
512442,St Davids Court,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
512442,St Davids Court,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
512442,St Davids Court,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
512442,St Davids Court,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
512442,St Davids Court,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
512442,St Davids Court,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
512442,St Davids Court,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
512442,St Davids Court,2023-06-05T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
512442,St Davids Court,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
512442,St Davids Court,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
512442,St Davids Court,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.93
512442,St Davids Court,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
512442,St Davids Court,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
512442,St Davids Court,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
512442,St Davids Court,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
512442,St Davids Court,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
512442,St Davids Court,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
512442,St Davids Court,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
512442,St Davids Court,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
512442,St Davids Court,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
512442,St Davids Court,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
512442,St Davids Court,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
512442,St Davids Court,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
512442,St Davids Court,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
512442,St Davids Court,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.02
512442,St Davids Court,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
512442,St Davids Court,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
512442,St Davids Court,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
512442,St Davids Court,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
512442,St Davids Court,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
512442,St Davids Court,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,27.1
512442,St Davids Court,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
512442,St Davids Court,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
512442,St Davids Court,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
512442,St Davids Court,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
512442,St Davids Court,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
512442,St Davids Court,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
512442,St Davids Court,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
512442,St Davids Court,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
512442,St Davids Court,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
512442,St Davids Court,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.91
512442,St Davids Court,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.06
512442,St Davids Court,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.24
512442,St Davids Court,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
512442,St Davids Court,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
512442,St Davids Court,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
512442,St Davids Court,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
512442,St Davids Court,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
512442,St Davids Court,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
512442,St Davids Court,2023-06-05T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
512442,St Davids Court,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.09
512442,St Davids Court,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
512442,St Davids Court,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
512442,St Davids Court,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
512442,St Davids Court,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
512442,St Davids Court,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
512442,St Davids Court,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
512442,St Davids Court,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
512442,St Davids Court,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.02
512442,St Davids Court,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
512442,St Davids Court,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
512442,St Davids Court,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
512442,St Davids Court,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
512442,St Davids Court,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
512442,St Davids Court,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
512442,St Davids Court,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.96
512442,St Davids Court,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.41
512442,St Davids Court,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
512442,St Davids Court,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
512442,St Davids Court,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
512442,St Davids Court,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
512442,St Davids Court,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,27.1
512442,St Davids Court,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
512442,St Davids Court,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
512442,St Davids Court,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
512442,St Davids Court,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
512442,St Davids Court,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
512442,St Davids Court,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
512442,St Davids Court,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
512442,St Davids Court,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
512442,St Davids Court,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
512442,St Davids Court,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.75
512442,St Davids Court,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.75
512442,St Davids Court,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.23
512442,St Davids Court,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
512442,St Davids Court,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
512442,St Davids Court,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
512442,St Davids Court,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
512442,St Davids Court,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
512442,St Davids Court,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-05T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
512442,St Davids Court,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
512442,St Davids Court,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
512442,St Davids Court,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
512442,St Davids Court,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.41
512442,St Davids Court,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.57
512442,St Davids Court,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
512442,St Davids Court,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
512442,St Davids Court,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
512442,St Davids Court,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
512442,St Davids Court,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
512442,St Davids Court,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
512442,St Davids Court,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.37
512442,St Davids Court,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
512442,St Davids Court,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
512442,St Davids Court,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
512442,St Davids Court,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
512442,St Davids Court,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
512442,St Davids Court,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
512442,St Davids Court,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.1
512442,St Davids Court,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
512442,St Davids Court,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
512442,St Davids Court,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
512442,St Davids Court,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
512442,St Davids Court,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
512442,St Davids Court,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,27.1
512442,St Davids Court,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
512442,St Davids Court,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
512442,St Davids Court,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
512442,St Davids Court,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
512442,St Davids Court,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
512442,St Davids Court,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
512442,St Davids Court,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
512442,St Davids Court,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
512442,St Davids Court,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
512442,St Davids Court,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.59
512442,St Davids Court,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.8
512442,St Davids Court,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.14
512442,St Davids Court,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
512442,St Davids Court,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
512442,St Davids Court,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
512442,St Davids Court,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
512442,St Davids Court,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.32
512442,St Davids Court,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
512442,St Davids Court,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-05T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
512442,St Davids Court,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.48
512442,St Davids Court,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
512442,St Davids Court,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.32
512442,St Davids Court,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
512442,St Davids Court,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
512442,St Davids Court,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
512442,St Davids Court,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
512442,St Davids Court,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
512442,St Davids Court,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
512442,St Davids Court,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
512442,St Davids Court,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
512442,St Davids Court,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
512442,St Davids Court,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
512442,St Davids Court,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
512442,St Davids Court,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
512442,St Davids Court,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
512442,St Davids Court,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
512442,St Davids Court,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
512442,St Davids Court,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
512442,St Davids Court,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
512442,St Davids Court,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
512442,St Davids Court,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,27.1
512442,St Davids Court,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
512442,St Davids Court,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
512442,St Davids Court,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
512442,St Davids Court,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
512442,St Davids Court,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
512442,St Davids Court,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
512442,St Davids Court,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
512442,St Davids Court,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
512442,St Davids Court,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
512442,St Davids Court,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.88
512442,St Davids Court,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.25
512442,St Davids Court,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.17
512442,St Davids Court,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
512442,St Davids Court,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
512442,St Davids Court,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
512442,St Davids Court,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
512442,St Davids Court,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
512442,St Davids Court,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.24
512442,St Davids Court,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
512442,St Davids Court,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
512442,St Davids Court,2023-06-05T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.0
512442,St Davids Court,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.67
512442,St Davids Court,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.85
512442,St Davids Court,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
512442,St Davids Court,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
512442,St Davids Court,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
512442,St Davids Court,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
512442,St Davids Court,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
512442,St Davids Court,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
512442,St Davids Court,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
512442,St Davids Court,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
512442,St Davids Court,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
512442,St Davids Court,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
512442,St Davids Court,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
512442,St Davids Court,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
512442,St Davids Court,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.29
512442,St Davids Court,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
512442,St Davids Court,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
512442,St Davids Court,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
512442,St Davids Court,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
512442,St Davids Court,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
512442,St Davids Court,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,27.1
512442,St Davids Court,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
512442,St Davids Court,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
512442,St Davids Court,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
512442,St Davids Court,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
512442,St Davids Court,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
512442,St Davids Court,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
512442,St Davids Court,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
512442,St Davids Court,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
512442,St Davids Court,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
512442,St Davids Court,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.04
512442,St Davids Court,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.59
512442,St Davids Court,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.78
512442,St Davids Court,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
512442,St Davids Court,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
512442,St Davids Court,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
512442,St Davids Court,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
512442,St Davids Court,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
512442,St Davids Court,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
