Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.32
512442,St Davids Court,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
512442,St Davids Court,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
512442,St Davids Court,2023-06-05T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
512442,St Davids Court,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512442,St Davids Court,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
512442,St Davids Court,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.55
512442,St Davids Court,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
512442,St Davids Court,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
512442,St Davids Court,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
512442,St Davids Court,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
512442,St Davids Court,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
512442,St Davids Court,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
512442,St Davids Court,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
512442,St Davids Court,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
512442,St Davids Court,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.4
512442,St Davids Court,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
512442,St Davids Court,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
512442,St Davids Court,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
512442,St Davids Court,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
512442,St Davids Court,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
512442,St Davids Court,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.92
512442,St Davids Court,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
512442,St Davids Court,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
512442,St Davids Court,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
512442,St Davids Court,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
512442,St Davids Court,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
512442,St Davids Court,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,27.1
512442,St Davids Court,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
512442,St Davids Court,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
512442,St Davids Court,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
512442,St Davids Court,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
512442,St Davids Court,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
512442,St Davids Court,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
512442,St Davids Court,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
512442,St Davids Court,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
512442,St Davids Court,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
512442,St Davids Court,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.23
512442,St Davids Court,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.5
512442,St Davids Court,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.36
512442,St Davids Court,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
512442,St Davids Court,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
512442,St Davids Court,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
512442,St Davids Court,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
512442,St Davids Court,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
512442,St Davids Court,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.26
512442,St Davids Court,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
512442,St Davids Court,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
512442,St Davids Court,2023-06-05T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
512442,St Davids Court,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
512442,St Davids Court,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
512442,St Davids Court,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
512442,St Davids Court,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
512442,St Davids Court,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.4
512442,St Davids Court,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.13
512442,St Davids Court,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
512442,St Davids Court,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
512442,St Davids Court,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
512442,St Davids Court,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
512442,St Davids Court,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
512442,St Davids Court,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
512442,St Davids Court,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
512442,St Davids Court,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.77
512442,St Davids Court,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
512442,St Davids Court,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
512442,St Davids Court,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
512442,St Davids Court,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
512442,St Davids Court,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
512442,St Davids Court,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
512442,St Davids Court,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.06
512442,St Davids Court,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.93
512442,St Davids Court,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
512442,St Davids Court,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
512442,St Davids Court,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
512442,St Davids Court,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
512442,St Davids Court,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,27.1
512442,St Davids Court,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
512442,St Davids Court,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
512442,St Davids Court,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
512442,St Davids Court,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
512442,St Davids Court,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
512442,St Davids Court,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
512442,St Davids Court,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
512442,St Davids Court,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
512442,St Davids Court,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
512442,St Davids Court,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.13
512442,St Davids Court,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.16
512442,St Davids Court,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.7
512442,St Davids Court,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
512442,St Davids Court,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
512442,St Davids Court,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
512442,St Davids Court,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
512442,St Davids Court,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
512442,St Davids Court,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-05T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.89
512442,St Davids Court,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.04
512442,St Davids Court,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
512442,St Davids Court,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
512442,St Davids Court,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.9
512442,St Davids Court,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.9
512442,St Davids Court,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
512442,St Davids Court,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
512442,St Davids Court,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
512442,St Davids Court,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.8
512442,St Davids Court,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
512442,St Davids Court,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
512442,St Davids Court,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
512442,St Davids Court,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
512442,St Davids Court,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
512442,St Davids Court,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
512442,St Davids Court,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.83
512442,St Davids Court,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
512442,St Davids Court,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
512442,St Davids Court,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
512442,St Davids Court,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
512442,St Davids Court,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,27.1
512442,St Davids Court,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
512442,St Davids Court,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
512442,St Davids Court,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
512442,St Davids Court,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
512442,St Davids Court,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
512442,St Davids Court,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
512442,St Davids Court,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
512442,St Davids Court,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
512442,St Davids Court,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
512442,St Davids Court,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.92
512442,St Davids Court,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.51
512442,St Davids Court,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.57
512442,St Davids Court,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
512442,St Davids Court,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
512442,St Davids Court,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
512442,St Davids Court,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
512442,St Davids Court,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
512442,St Davids Court,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
512442,St Davids Court,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
512442,St Davids Court,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-05T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
512442,St Davids Court,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.86
512442,St Davids Court,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.97
512442,St Davids Court,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
512442,St Davids Court,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
512442,St Davids Court,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
512442,St Davids Court,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
512442,St Davids Court,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
512442,St Davids Court,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
512442,St Davids Court,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
512442,St Davids Court,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.61
512442,St Davids Court,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
512442,St Davids Court,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
512442,St Davids Court,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
512442,St Davids Court,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
512442,St Davids Court,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
512442,St Davids Court,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
512442,St Davids Court,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.2
512442,St Davids Court,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
512442,St Davids Court,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
512442,St Davids Court,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
512442,St Davids Court,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
512442,St Davids Court,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,27.0
512442,St Davids Court,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
512442,St Davids Court,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
512442,St Davids Court,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
512442,St Davids Court,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
512442,St Davids Court,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
512442,St Davids Court,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
512442,St Davids Court,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
512442,St Davids Court,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
512442,St Davids Court,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
512442,St Davids Court,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.59
512442,St Davids Court,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.7
512442,St Davids Court,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.09
512442,St Davids Court,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
512442,St Davids Court,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
512442,St Davids Court,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
512442,St Davids Court,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
512442,St Davids Court,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
512442,St Davids Court,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-05T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
512442,St Davids Court,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.77
512442,St Davids Court,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.03
512442,St Davids Court,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
512442,St Davids Court,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
512442,St Davids Court,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
512442,St Davids Court,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
512442,St Davids Court,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
512442,St Davids Court,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
512442,St Davids Court,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
512442,St Davids Court,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
512442,St Davids Court,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
512442,St Davids Court,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
512442,St Davids Court,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
512442,St Davids Court,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
512442,St Davids Court,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
512442,St Davids Court,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
512442,St Davids Court,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.5
512442,St Davids Court,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
512442,St Davids Court,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
512442,St Davids Court,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
512442,St Davids Court,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
512442,St Davids Court,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,27.0
512442,St Davids Court,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
512442,St Davids Court,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
512442,St Davids Court,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
512442,St Davids Court,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
512442,St Davids Court,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
512442,St Davids Court,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
512442,St Davids Court,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
512442,St Davids Court,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
512442,St Davids Court,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
512442,St Davids Court,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.87
512442,St Davids Court,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.15
512442,St Davids Court,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.67
512442,St Davids Court,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
512442,St Davids Court,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
512442,St Davids Court,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
512442,St Davids Court,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
512442,St Davids Court,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
512442,St Davids Court,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-05T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
512442,St Davids Court,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.43
512442,St Davids Court,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.2
512442,St Davids Court,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.07
512442,St Davids Court,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
512442,St Davids Court,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.2
512442,St Davids Court,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
512442,St Davids Court,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
512442,St Davids Court,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
512442,St Davids Court,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
512442,St Davids Court,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
512442,St Davids Court,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
512442,St Davids Court,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
512442,St Davids Court,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
512442,St Davids Court,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
512442,St Davids Court,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
512442,St Davids Court,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
512442,St Davids Court,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
512442,St Davids Court,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.08
512442,St Davids Court,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
512442,St Davids Court,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
512442,St Davids Court,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
512442,St Davids Court,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
512442,St Davids Court,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,27.0
512442,St Davids Court,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
512442,St Davids Court,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
512442,St Davids Court,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
512442,St Davids Court,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
512442,St Davids Court,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
512442,St Davids Court,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
512442,St Davids Court,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
512442,St Davids Court,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
512442,St Davids Court,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
512442,St Davids Court,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.63
512442,St Davids Court,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.04
512442,St Davids Court,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.43
512442,St Davids Court,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
512442,St Davids Court,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
512442,St Davids Court,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
512442,St Davids Court,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
512442,St Davids Court,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
512442,St Davids Court,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
512442,St Davids Court,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-05T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
512442,St Davids Court,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
512442,St Davids Court,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.11
512442,St Davids Court,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.61
512442,St Davids Court,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.41
512442,St Davids Court,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
512442,St Davids Court,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
512442,St Davids Court,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
512442,St Davids Court,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
512442,St Davids Court,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
512442,St Davids Court,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
512442,St Davids Court,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
512442,St Davids Court,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
512442,St Davids Court,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
512442,St Davids Court,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
512442,St Davids Court,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
512442,St Davids Court,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
512442,St Davids Court,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
512442,St Davids Court,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
512442,St Davids Court,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
512442,St Davids Court,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
512442,St Davids Court,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
512442,St Davids Court,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
512442,St Davids Court,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,27.0
512442,St Davids Court,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
512442,St Davids Court,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
512442,St Davids Court,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
512442,St Davids Court,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
512442,St Davids Court,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
512442,St Davids Court,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
512442,St Davids Court,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
512442,St Davids Court,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
512442,St Davids Court,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
512442,St Davids Court,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.45
512442,St Davids Court,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.98
512442,St Davids Court,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.52
512442,St Davids Court,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
512442,St Davids Court,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
512442,St Davids Court,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
512442,St Davids Court,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
512442,St Davids Court,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
512442,St Davids Court,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-05T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.67
512442,St Davids Court,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.02
512442,St Davids Court,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.6
512442,St Davids Court,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
512442,St Davids Court,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.0
512442,St Davids Court,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.4
512442,St Davids Court,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
512442,St Davids Court,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
512442,St Davids Court,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
512442,St Davids Court,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
512442,St Davids Court,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
512442,St Davids Court,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
512442,St Davids Court,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
512442,St Davids Court,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
512442,St Davids Court,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
512442,St Davids Court,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
512442,St Davids Court,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
512442,St Davids Court,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
512442,St Davids Court,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
512442,St Davids Court,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
512442,St Davids Court,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
512442,St Davids Court,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,27.0
512442,St Davids Court,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
512442,St Davids Court,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
512442,St Davids Court,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
512442,St Davids Court,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
512442,St Davids Court,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
512442,St Davids Court,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
512442,St Davids Court,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
512442,St Davids Court,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
512442,St Davids Court,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
512442,St Davids Court,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.79
512442,St Davids Court,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.87
512442,St Davids Court,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.91
512442,St Davids Court,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
512442,St Davids Court,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
512442,St Davids Court,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
512442,St Davids Court,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
512442,St Davids Court,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-05T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
512442,St Davids Court,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
512442,St Davids Court,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.84
512442,St Davids Court,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.99
512442,St Davids Court,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
512442,St Davids Court,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
512442,St Davids Court,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
512442,St Davids Court,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.1
512442,St Davids Court,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
512442,St Davids Court,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
512442,St Davids Court,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
512442,St Davids Court,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
512442,St Davids Court,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
512442,St Davids Court,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
512442,St Davids Court,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
512442,St Davids Court,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
512442,St Davids Court,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
512442,St Davids Court,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
512442,St Davids Court,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
512442,St Davids Court,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
512442,St Davids Court,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
512442,St Davids Court,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
512442,St Davids Court,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
512442,St Davids Court,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,27.0
512442,St Davids Court,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
512442,St Davids Court,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
512442,St Davids Court,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
512442,St Davids Court,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
512442,St Davids Court,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
512442,St Davids Court,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
512442,St Davids Court,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
512442,St Davids Court,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
512442,St Davids Court,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.51
512442,St Davids Court,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.24
512442,St Davids Court,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.1
512442,St Davids Court,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
512442,St Davids Court,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
512442,St Davids Court,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
512442,St Davids Court,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
512442,St Davids Court,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
512442,St Davids Court,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
512442,St Davids Court,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
512442,St Davids Court,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
512442,St Davids Court,2023-06-05T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
512442,St Davids Court,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
512442,St Davids Court,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
512442,St Davids Court,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
512442,St Davids Court,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.8
512442,St Davids Court,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.1
512442,St Davids Court,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
512442,St Davids Court,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
512442,St Davids Court,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
512442,St Davids Court,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.9
512442,St Davids Court,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
512442,St Davids Court,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
