Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
512442,St Davids Court,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.2
512442,St Davids Court,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
512442,St Davids Court,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
512442,St Davids Court,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
512442,St Davids Court,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
512442,St Davids Court,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
512442,St Davids Court,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
512442,St Davids Court,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.21
512442,St Davids Court,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
512442,St Davids Court,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
512442,St Davids Court,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
512442,St Davids Court,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
512442,St Davids Court,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
512442,St Davids Court,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,26.9
512442,St Davids Court,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
512442,St Davids Court,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
512442,St Davids Court,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
512442,St Davids Court,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
512442,St Davids Court,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
512442,St Davids Court,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
512442,St Davids Court,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
512442,St Davids Court,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
512442,St Davids Court,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
512442,St Davids Court,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.82
512442,St Davids Court,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.59
512442,St Davids Court,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.49
512442,St Davids Court,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
512442,St Davids Court,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
512442,St Davids Court,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
512442,St Davids Court,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
512442,St Davids Court,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.29
512442,St Davids Court,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
512442,St Davids Court,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
512442,St Davids Court,2023-06-05T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
512442,St Davids Court,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
512442,St Davids Court,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
512442,St Davids Court,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.6
512442,St Davids Court,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
512442,St Davids Court,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.66
512442,St Davids Court,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
512442,St Davids Court,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.7
512442,St Davids Court,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
512442,St Davids Court,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.9
512442,St Davids Court,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
512442,St Davids Court,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
512442,St Davids Court,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.08
512442,St Davids Court,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
512442,St Davids Court,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
512442,St Davids Court,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
512442,St Davids Court,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
512442,St Davids Court,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
512442,St Davids Court,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
512442,St Davids Court,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
512442,St Davids Court,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
512442,St Davids Court,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
512442,St Davids Court,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
512442,St Davids Court,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
512442,St Davids Court,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
512442,St Davids Court,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,26.9
512442,St Davids Court,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
512442,St Davids Court,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
512442,St Davids Court,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
512442,St Davids Court,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
512442,St Davids Court,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
512442,St Davids Court,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
512442,St Davids Court,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
512442,St Davids Court,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
512442,St Davids Court,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
512442,St Davids Court,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.2
512442,St Davids Court,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.15
512442,St Davids Court,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.96
512442,St Davids Court,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
512442,St Davids Court,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
512442,St Davids Court,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
512442,St Davids Court,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
512442,St Davids Court,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.32
512442,St Davids Court,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
512442,St Davids Court,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
512442,St Davids Court,2023-06-05T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
512442,St Davids Court,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
512442,St Davids Court,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
512442,St Davids Court,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.84
512442,St Davids Court,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.6
512442,St Davids Court,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.07
512442,St Davids Court,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,79.4
512442,St Davids Court,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
512442,St Davids Court,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,121.2
512442,St Davids Court,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
512442,St Davids Court,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
512442,St Davids Court,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
512442,St Davids Court,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
512442,St Davids Court,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
512442,St Davids Court,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
512442,St Davids Court,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
512442,St Davids Court,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
512442,St Davids Court,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
512442,St Davids Court,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
512442,St Davids Court,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
512442,St Davids Court,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
512442,St Davids Court,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
512442,St Davids Court,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
512442,St Davids Court,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
512442,St Davids Court,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,26.9
512442,St Davids Court,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
512442,St Davids Court,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
512442,St Davids Court,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
512442,St Davids Court,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
512442,St Davids Court,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
512442,St Davids Court,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
512442,St Davids Court,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
512442,St Davids Court,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
512442,St Davids Court,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
512442,St Davids Court,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.35
512442,St Davids Court,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.68
512442,St Davids Court,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.55
512442,St Davids Court,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,118.2
512442,St Davids Court,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
512442,St Davids Court,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
512442,St Davids Court,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
512442,St Davids Court,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
512442,St Davids Court,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-05T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
512442,St Davids Court,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.71
512442,St Davids Court,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.91
512442,St Davids Court,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
512442,St Davids Court,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
512442,St Davids Court,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.5
512442,St Davids Court,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
512442,St Davids Court,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
512442,St Davids Court,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
512442,St Davids Court,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.69
512442,St Davids Court,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
512442,St Davids Court,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
512442,St Davids Court,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
512442,St Davids Court,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
512442,St Davids Court,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
512442,St Davids Court,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
512442,St Davids Court,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
512442,St Davids Court,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
512442,St Davids Court,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
512442,St Davids Court,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
512442,St Davids Court,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
512442,St Davids Court,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,26.9
512442,St Davids Court,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
512442,St Davids Court,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
512442,St Davids Court,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
512442,St Davids Court,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
512442,St Davids Court,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
512442,St Davids Court,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
512442,St Davids Court,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
512442,St Davids Court,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
512442,St Davids Court,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
512442,St Davids Court,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.27
512442,St Davids Court,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.54
512442,St Davids Court,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.8
512442,St Davids Court,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
512442,St Davids Court,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
512442,St Davids Court,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
512442,St Davids Court,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
512442,St Davids Court,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
512442,St Davids Court,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
512442,St Davids Court,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-05T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
512442,St Davids Court,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
512442,St Davids Court,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
512442,St Davids Court,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
512442,St Davids Court,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
512442,St Davids Court,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
512442,St Davids Court,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
512442,St Davids Court,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
512442,St Davids Court,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
512442,St Davids Court,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
512442,St Davids Court,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
512442,St Davids Court,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
512442,St Davids Court,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
512442,St Davids Court,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
512442,St Davids Court,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
512442,St Davids Court,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
512442,St Davids Court,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
512442,St Davids Court,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.96
512442,St Davids Court,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.71
512442,St Davids Court,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
512442,St Davids Court,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
512442,St Davids Court,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
512442,St Davids Court,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
512442,St Davids Court,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,26.8
512442,St Davids Court,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
512442,St Davids Court,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
512442,St Davids Court,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
512442,St Davids Court,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
512442,St Davids Court,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
512442,St Davids Court,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
512442,St Davids Court,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
512442,St Davids Court,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
512442,St Davids Court,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.77
512442,St Davids Court,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.27
512442,St Davids Court,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.76
512442,St Davids Court,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
512442,St Davids Court,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
512442,St Davids Court,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
512442,St Davids Court,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
512442,St Davids Court,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
512442,St Davids Court,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-05T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
512442,St Davids Court,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
512442,St Davids Court,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
512442,St Davids Court,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.33
512442,St Davids Court,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.83
512442,St Davids Court,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.75
512442,St Davids Court,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
512442,St Davids Court,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
512442,St Davids Court,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
512442,St Davids Court,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
512442,St Davids Court,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
512442,St Davids Court,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
512442,St Davids Court,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
512442,St Davids Court,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
512442,St Davids Court,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
512442,St Davids Court,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
512442,St Davids Court,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
512442,St Davids Court,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
512442,St Davids Court,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
512442,St Davids Court,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
512442,St Davids Court,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
512442,St Davids Court,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
512442,St Davids Court,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
512442,St Davids Court,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
512442,St Davids Court,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,26.8
512442,St Davids Court,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
512442,St Davids Court,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
512442,St Davids Court,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
512442,St Davids Court,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
512442,St Davids Court,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
512442,St Davids Court,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
512442,St Davids Court,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
512442,St Davids Court,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
512442,St Davids Court,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.1
512442,St Davids Court,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.75
512442,St Davids Court,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.93
512442,St Davids Court,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
512442,St Davids Court,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
512442,St Davids Court,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
512442,St Davids Court,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
512442,St Davids Court,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
512442,St Davids Court,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-05T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
512442,St Davids Court,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
512442,St Davids Court,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.52
512442,St Davids Court,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.3
512442,St Davids Court,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.03
512442,St Davids Court,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
512442,St Davids Court,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.2
512442,St Davids Court,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
512442,St Davids Court,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
512442,St Davids Court,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
512442,St Davids Court,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
512442,St Davids Court,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
512442,St Davids Court,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
512442,St Davids Court,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
512442,St Davids Court,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
512442,St Davids Court,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
512442,St Davids Court,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
512442,St Davids Court,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
512442,St Davids Court,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.17
512442,St Davids Court,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
512442,St Davids Court,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
512442,St Davids Court,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
512442,St Davids Court,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
512442,St Davids Court,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,26.8
512442,St Davids Court,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
512442,St Davids Court,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
512442,St Davids Court,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
512442,St Davids Court,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
512442,St Davids Court,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
512442,St Davids Court,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
512442,St Davids Court,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
512442,St Davids Court,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
512442,St Davids Court,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.21
512442,St Davids Court,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.76
512442,St Davids Court,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.57
512442,St Davids Court,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
512442,St Davids Court,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
512442,St Davids Court,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
512442,St Davids Court,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
512442,St Davids Court,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
512442,St Davids Court,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-05T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
512442,St Davids Court,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
512442,St Davids Court,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.4
512442,St Davids Court,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.82
512442,St Davids Court,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.19
512442,St Davids Court,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
512442,St Davids Court,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.2
512442,St Davids Court,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
512442,St Davids Court,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
512442,St Davids Court,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
512442,St Davids Court,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
512442,St Davids Court,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
512442,St Davids Court,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
512442,St Davids Court,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
512442,St Davids Court,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
512442,St Davids Court,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
512442,St Davids Court,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
512442,St Davids Court,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
512442,St Davids Court,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
512442,St Davids Court,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
512442,St Davids Court,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
512442,St Davids Court,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
512442,St Davids Court,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
512442,St Davids Court,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,26.8
512442,St Davids Court,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
512442,St Davids Court,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
512442,St Davids Court,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
512442,St Davids Court,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
512442,St Davids Court,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
512442,St Davids Court,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
512442,St Davids Court,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
512442,St Davids Court,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
512442,St Davids Court,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
512442,St Davids Court,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.9
512442,St Davids Court,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.39
512442,St Davids Court,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.72
512442,St Davids Court,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
512442,St Davids Court,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
512442,St Davids Court,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
512442,St Davids Court,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
512442,St Davids Court,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
512442,St Davids Court,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-05T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
512442,St Davids Court,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
512442,St Davids Court,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
512442,St Davids Court,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.83
512442,St Davids Court,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.95
512442,St Davids Court,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.2
512442,St Davids Court,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
512442,St Davids Court,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.9
512442,St Davids Court,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.0
512442,St Davids Court,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
512442,St Davids Court,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
512442,St Davids Court,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
512442,St Davids Court,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
512442,St Davids Court,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
512442,St Davids Court,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
512442,St Davids Court,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
512442,St Davids Court,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
512442,St Davids Court,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
512442,St Davids Court,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
512442,St Davids Court,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.86
512442,St Davids Court,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
512442,St Davids Court,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
512442,St Davids Court,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
512442,St Davids Court,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
512442,St Davids Court,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,26.7
512442,St Davids Court,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
512442,St Davids Court,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
512442,St Davids Court,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
512442,St Davids Court,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
512442,St Davids Court,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
512442,St Davids Court,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
512442,St Davids Court,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
512442,St Davids Court,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
512442,St Davids Court,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
512442,St Davids Court,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.7
512442,St Davids Court,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.62
512442,St Davids Court,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.39
512442,St Davids Court,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
512442,St Davids Court,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
512442,St Davids Court,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
512442,St Davids Court,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
512442,St Davids Court,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
512442,St Davids Court,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-05T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
512442,St Davids Court,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.11
512442,St Davids Court,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.49
512442,St Davids Court,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
512442,St Davids Court,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
512442,St Davids Court,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
512442,St Davids Court,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.1
512442,St Davids Court,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
512442,St Davids Court,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
512442,St Davids Court,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
512442,St Davids Court,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
512442,St Davids Court,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
512442,St Davids Court,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
512442,St Davids Court,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
512442,St Davids Court,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
512442,St Davids Court,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
512442,St Davids Court,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
512442,St Davids Court,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.41
512442,St Davids Court,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
512442,St Davids Court,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
512442,St Davids Court,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
512442,St Davids Court,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
512442,St Davids Court,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,26.6
512442,St Davids Court,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
512442,St Davids Court,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
