Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
512442,St Davids Court,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
512442,St Davids Court,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
512442,St Davids Court,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
512442,St Davids Court,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
512442,St Davids Court,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
512442,St Davids Court,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
512442,St Davids Court,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.58
512442,St Davids Court,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.4
512442,St Davids Court,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.68
512442,St Davids Court,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
512442,St Davids Court,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
512442,St Davids Court,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
512442,St Davids Court,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
512442,St Davids Court,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
512442,St Davids Court,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-05T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
512442,St Davids Court,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.28
512442,St Davids Court,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
512442,St Davids Court,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
512442,St Davids Court,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
512442,St Davids Court,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.1
512442,St Davids Court,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
512442,St Davids Court,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
512442,St Davids Court,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
512442,St Davids Court,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
512442,St Davids Court,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
512442,St Davids Court,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
512442,St Davids Court,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
512442,St Davids Court,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
512442,St Davids Court,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
512442,St Davids Court,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
512442,St Davids Court,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
512442,St Davids Court,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
512442,St Davids Court,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
512442,St Davids Court,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
512442,St Davids Court,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
512442,St Davids Court,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,26.6
512442,St Davids Court,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
512442,St Davids Court,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
512442,St Davids Court,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
512442,St Davids Court,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
512442,St Davids Court,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
512442,St Davids Court,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
512442,St Davids Court,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
512442,St Davids Court,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
512442,St Davids Court,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
512442,St Davids Court,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.78
512442,St Davids Court,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.58
512442,St Davids Court,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.26
512442,St Davids Court,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
512442,St Davids Court,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
512442,St Davids Court,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
512442,St Davids Court,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
512442,St Davids Court,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
512442,St Davids Court,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-05T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.55
512442,St Davids Court,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.35
512442,St Davids Court,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
512442,St Davids Court,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
512442,St Davids Court,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
512442,St Davids Court,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.0
512442,St Davids Court,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
512442,St Davids Court,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
512442,St Davids Court,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
512442,St Davids Court,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
512442,St Davids Court,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
512442,St Davids Court,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
512442,St Davids Court,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
512442,St Davids Court,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
512442,St Davids Court,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
512442,St Davids Court,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
512442,St Davids Court,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
512442,St Davids Court,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
512442,St Davids Court,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
512442,St Davids Court,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
512442,St Davids Court,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
512442,St Davids Court,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,26.6
512442,St Davids Court,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
512442,St Davids Court,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
512442,St Davids Court,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
512442,St Davids Court,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
512442,St Davids Court,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
512442,St Davids Court,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
512442,St Davids Court,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
512442,St Davids Court,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.14
512442,St Davids Court,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.43
512442,St Davids Court,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.44
512442,St Davids Court,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
512442,St Davids Court,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
512442,St Davids Court,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
512442,St Davids Court,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
512442,St Davids Court,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-05T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.69
512442,St Davids Court,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.92
512442,St Davids Court,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.14
512442,St Davids Court,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
512442,St Davids Court,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
512442,St Davids Court,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
512442,St Davids Court,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
512442,St Davids Court,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
512442,St Davids Court,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
512442,St Davids Court,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
512442,St Davids Court,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
512442,St Davids Court,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
512442,St Davids Court,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
512442,St Davids Court,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
512442,St Davids Court,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
512442,St Davids Court,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
512442,St Davids Court,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
512442,St Davids Court,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
512442,St Davids Court,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
512442,St Davids Court,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
512442,St Davids Court,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
512442,St Davids Court,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
512442,St Davids Court,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,26.6
512442,St Davids Court,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
512442,St Davids Court,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
512442,St Davids Court,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
512442,St Davids Court,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
512442,St Davids Court,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
512442,St Davids Court,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
512442,St Davids Court,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
512442,St Davids Court,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
512442,St Davids Court,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
512442,St Davids Court,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.26
512442,St Davids Court,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.52
512442,St Davids Court,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.32
512442,St Davids Court,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
512442,St Davids Court,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
512442,St Davids Court,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
512442,St Davids Court,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
512442,St Davids Court,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
512442,St Davids Court,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-05T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
512442,St Davids Court,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
512442,St Davids Court,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
512442,St Davids Court,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
512442,St Davids Court,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
512442,St Davids Court,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
512442,St Davids Court,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
512442,St Davids Court,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
512442,St Davids Court,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
512442,St Davids Court,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
512442,St Davids Court,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
512442,St Davids Court,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
512442,St Davids Court,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
512442,St Davids Court,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
512442,St Davids Court,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
512442,St Davids Court,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
512442,St Davids Court,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
512442,St Davids Court,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
512442,St Davids Court,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
512442,St Davids Court,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
512442,St Davids Court,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
512442,St Davids Court,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
512442,St Davids Court,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
512442,St Davids Court,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,26.6
512442,St Davids Court,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
512442,St Davids Court,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
512442,St Davids Court,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
512442,St Davids Court,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
512442,St Davids Court,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
512442,St Davids Court,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
512442,St Davids Court,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
512442,St Davids Court,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
512442,St Davids Court,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
512442,St Davids Court,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.43
512442,St Davids Court,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.86
512442,St Davids Court,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.69
512442,St Davids Court,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
512442,St Davids Court,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
512442,St Davids Court,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
512442,St Davids Court,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
512442,St Davids Court,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.2
512442,St Davids Court,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
512442,St Davids Court,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-05T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
512442,St Davids Court,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
512442,St Davids Court,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.16
512442,St Davids Court,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
512442,St Davids Court,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
512442,St Davids Court,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
512442,St Davids Court,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.2
512442,St Davids Court,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
512442,St Davids Court,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
512442,St Davids Court,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
512442,St Davids Court,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
512442,St Davids Court,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
512442,St Davids Court,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
512442,St Davids Court,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
512442,St Davids Court,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
512442,St Davids Court,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
512442,St Davids Court,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
512442,St Davids Court,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.45
512442,St Davids Court,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
512442,St Davids Court,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
512442,St Davids Court,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
512442,St Davids Court,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
512442,St Davids Court,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,26.5
512442,St Davids Court,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
512442,St Davids Court,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
512442,St Davids Court,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
512442,St Davids Court,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
512442,St Davids Court,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
512442,St Davids Court,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
512442,St Davids Court,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
512442,St Davids Court,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
512442,St Davids Court,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
512442,St Davids Court,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.44
512442,St Davids Court,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.78
512442,St Davids Court,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.82
512442,St Davids Court,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
512442,St Davids Court,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
512442,St Davids Court,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
512442,St Davids Court,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
512442,St Davids Court,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-05T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
512442,St Davids Court,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
512442,St Davids Court,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.75
512442,St Davids Court,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
512442,St Davids Court,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
512442,St Davids Court,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
512442,St Davids Court,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.6
512442,St Davids Court,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
512442,St Davids Court,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
512442,St Davids Court,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
512442,St Davids Court,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
512442,St Davids Court,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
512442,St Davids Court,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
512442,St Davids Court,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
512442,St Davids Court,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
512442,St Davids Court,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
512442,St Davids Court,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
512442,St Davids Court,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
512442,St Davids Court,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
512442,St Davids Court,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
512442,St Davids Court,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
512442,St Davids Court,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
512442,St Davids Court,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,26.5
512442,St Davids Court,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
512442,St Davids Court,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
512442,St Davids Court,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
512442,St Davids Court,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
512442,St Davids Court,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
512442,St Davids Court,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
512442,St Davids Court,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
512442,St Davids Court,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
512442,St Davids Court,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
512442,St Davids Court,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.45
512442,St Davids Court,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.56
512442,St Davids Court,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.37
512442,St Davids Court,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
512442,St Davids Court,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
512442,St Davids Court,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
512442,St Davids Court,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
512442,St Davids Court,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
512442,St Davids Court,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-05T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
512442,St Davids Court,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
512442,St Davids Court,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
512442,St Davids Court,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
512442,St Davids Court,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
512442,St Davids Court,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
512442,St Davids Court,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
512442,St Davids Court,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
512442,St Davids Court,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
512442,St Davids Court,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
512442,St Davids Court,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
512442,St Davids Court,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
512442,St Davids Court,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
512442,St Davids Court,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
512442,St Davids Court,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
512442,St Davids Court,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
512442,St Davids Court,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
512442,St Davids Court,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
512442,St Davids Court,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
512442,St Davids Court,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
512442,St Davids Court,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
512442,St Davids Court,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
512442,St Davids Court,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
512442,St Davids Court,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
512442,St Davids Court,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,26.4
512442,St Davids Court,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
512442,St Davids Court,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
512442,St Davids Court,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
512442,St Davids Court,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
512442,St Davids Court,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
512442,St Davids Court,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
512442,St Davids Court,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
512442,St Davids Court,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.16
512442,St Davids Court,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.96
512442,St Davids Court,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.35
512442,St Davids Court,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
512442,St Davids Court,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
512442,St Davids Court,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
512442,St Davids Court,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
512442,St Davids Court,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
512442,St Davids Court,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-05T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
512442,St Davids Court,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.15
512442,St Davids Court,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.96
512442,St Davids Court,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
512442,St Davids Court,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
512442,St Davids Court,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
512442,St Davids Court,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.4
512442,St Davids Court,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
512442,St Davids Court,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
512442,St Davids Court,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
512442,St Davids Court,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
512442,St Davids Court,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
512442,St Davids Court,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
512442,St Davids Court,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
512442,St Davids Court,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
512442,St Davids Court,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
512442,St Davids Court,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
512442,St Davids Court,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
512442,St Davids Court,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
512442,St Davids Court,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
512442,St Davids Court,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
512442,St Davids Court,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
512442,St Davids Court,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,26.3
512442,St Davids Court,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
512442,St Davids Court,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
512442,St Davids Court,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
512442,St Davids Court,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
512442,St Davids Court,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
512442,St Davids Court,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
512442,St Davids Court,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
512442,St Davids Court,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
512442,St Davids Court,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
512442,St Davids Court,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.22
512442,St Davids Court,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.98
512442,St Davids Court,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.96
512442,St Davids Court,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
512442,St Davids Court,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
512442,St Davids Court,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
512442,St Davids Court,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
512442,St Davids Court,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
512442,St Davids Court,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
512442,St Davids Court,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
512442,St Davids Court,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
512442,St Davids Court,2023-06-05T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
512442,St Davids Court,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
512442,St Davids Court,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
512442,St Davids Court,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.04
512442,St Davids Court,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.87
512442,St Davids Court,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
512442,St Davids Court,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
512442,St Davids Court,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
512442,St Davids Court,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
512442,St Davids Court,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
512442,St Davids Court,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
512442,St Davids Court,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
512442,St Davids Court,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
512442,St Davids Court,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
512442,St Davids Court,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
512442,St Davids Court,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
512442,St Davids Court,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
512442,St Davids Court,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
512442,St Davids Court,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
512442,St Davids Court,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
512442,St Davids Court,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
512442,St Davids Court,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
512442,St Davids Court,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
512442,St Davids Court,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
512442,St Davids Court,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,26.3
512442,St Davids Court,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
512442,St Davids Court,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
512442,St Davids Court,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
512442,St Davids Court,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
512442,St Davids Court,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
512442,St Davids Court,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
512442,St Davids Court,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
512442,St Davids Court,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
512442,St Davids Court,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
512442,St Davids Court,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.29
512442,St Davids Court,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.02
512442,St Davids Court,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.17
512442,St Davids Court,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
512442,St Davids Court,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
512442,St Davids Court,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
512442,St Davids Court,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
512442,St Davids Court,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
512442,St Davids Court,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
512442,St Davids Court,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
