Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-05T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
512442,St Davids Court,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
512442,St Davids Court,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
512442,St Davids Court,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
512442,St Davids Court,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.36
512442,St Davids Court,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.16
512442,St Davids Court,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
512442,St Davids Court,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
512442,St Davids Court,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
512442,St Davids Court,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.2
512442,St Davids Court,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
512442,St Davids Court,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
512442,St Davids Court,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
512442,St Davids Court,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
512442,St Davids Court,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
512442,St Davids Court,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
512442,St Davids Court,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
512442,St Davids Court,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
512442,St Davids Court,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
512442,St Davids Court,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
512442,St Davids Court,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
512442,St Davids Court,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
512442,St Davids Court,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
512442,St Davids Court,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
512442,St Davids Court,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
512442,St Davids Court,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,26.3
512442,St Davids Court,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
512442,St Davids Court,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
512442,St Davids Court,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
512442,St Davids Court,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
512442,St Davids Court,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
512442,St Davids Court,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
512442,St Davids Court,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
512442,St Davids Court,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
512442,St Davids Court,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
512442,St Davids Court,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.48
512442,St Davids Court,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.96
512442,St Davids Court,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.1
512442,St Davids Court,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
512442,St Davids Court,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
512442,St Davids Court,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
512442,St Davids Court,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
512442,St Davids Court,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-05T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
512442,St Davids Court,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.73
512442,St Davids Court,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
512442,St Davids Court,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
512442,St Davids Court,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
512442,St Davids Court,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.2
512442,St Davids Court,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
512442,St Davids Court,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
512442,St Davids Court,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
512442,St Davids Court,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
512442,St Davids Court,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
512442,St Davids Court,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
512442,St Davids Court,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
512442,St Davids Court,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
512442,St Davids Court,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
512442,St Davids Court,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
512442,St Davids Court,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
512442,St Davids Court,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
512442,St Davids Court,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
512442,St Davids Court,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
512442,St Davids Court,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
512442,St Davids Court,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,26.2
512442,St Davids Court,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
512442,St Davids Court,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
512442,St Davids Court,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
512442,St Davids Court,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
512442,St Davids Court,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
512442,St Davids Court,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
512442,St Davids Court,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
512442,St Davids Court,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
512442,St Davids Court,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
512442,St Davids Court,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.13
512442,St Davids Court,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.31
512442,St Davids Court,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.8
512442,St Davids Court,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
512442,St Davids Court,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
512442,St Davids Court,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
512442,St Davids Court,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
512442,St Davids Court,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
512442,St Davids Court,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-05T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
512442,St Davids Court,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.92
512442,St Davids Court,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
512442,St Davids Court,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
512442,St Davids Court,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
512442,St Davids Court,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.4
512442,St Davids Court,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
512442,St Davids Court,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
512442,St Davids Court,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
512442,St Davids Court,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
512442,St Davids Court,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
512442,St Davids Court,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
512442,St Davids Court,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
512442,St Davids Court,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
512442,St Davids Court,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
512442,St Davids Court,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
512442,St Davids Court,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
512442,St Davids Court,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
512442,St Davids Court,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
512442,St Davids Court,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
512442,St Davids Court,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
512442,St Davids Court,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,26.1
512442,St Davids Court,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
512442,St Davids Court,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
512442,St Davids Court,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
512442,St Davids Court,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
512442,St Davids Court,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
512442,St Davids Court,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
512442,St Davids Court,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
512442,St Davids Court,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
512442,St Davids Court,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
512442,St Davids Court,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.33
512442,St Davids Court,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.03
512442,St Davids Court,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.91
512442,St Davids Court,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
512442,St Davids Court,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
512442,St Davids Court,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
512442,St Davids Court,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
512442,St Davids Court,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
512442,St Davids Court,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-05T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
512442,St Davids Court,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.16
512442,St Davids Court,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
512442,St Davids Court,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
512442,St Davids Court,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
512442,St Davids Court,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.9
512442,St Davids Court,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
512442,St Davids Court,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
512442,St Davids Court,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
512442,St Davids Court,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
512442,St Davids Court,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
512442,St Davids Court,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
512442,St Davids Court,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
512442,St Davids Court,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
512442,St Davids Court,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
512442,St Davids Court,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
512442,St Davids Court,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
512442,St Davids Court,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
512442,St Davids Court,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
512442,St Davids Court,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
512442,St Davids Court,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
512442,St Davids Court,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,26.1
512442,St Davids Court,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
512442,St Davids Court,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
512442,St Davids Court,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
512442,St Davids Court,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
512442,St Davids Court,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
512442,St Davids Court,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
512442,St Davids Court,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
512442,St Davids Court,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
512442,St Davids Court,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
512442,St Davids Court,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.21
512442,St Davids Court,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.59
512442,St Davids Court,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.49
512442,St Davids Court,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
512442,St Davids Court,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
512442,St Davids Court,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
512442,St Davids Court,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
512442,St Davids Court,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
512442,St Davids Court,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-05T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
512442,St Davids Court,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
512442,St Davids Court,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.23
512442,St Davids Court,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
512442,St Davids Court,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
512442,St Davids Court,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
512442,St Davids Court,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.4
512442,St Davids Court,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
512442,St Davids Court,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
512442,St Davids Court,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
512442,St Davids Court,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
512442,St Davids Court,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
512442,St Davids Court,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
512442,St Davids Court,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
512442,St Davids Court,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
512442,St Davids Court,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
512442,St Davids Court,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
512442,St Davids Court,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
512442,St Davids Court,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
512442,St Davids Court,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
512442,St Davids Court,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
512442,St Davids Court,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
512442,St Davids Court,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
512442,St Davids Court,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,26.1
512442,St Davids Court,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
512442,St Davids Court,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
512442,St Davids Court,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
512442,St Davids Court,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
512442,St Davids Court,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
512442,St Davids Court,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
512442,St Davids Court,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
512442,St Davids Court,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
512442,St Davids Court,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
512442,St Davids Court,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.37
512442,St Davids Court,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.4
512442,St Davids Court,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.95
512442,St Davids Court,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
512442,St Davids Court,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
512442,St Davids Court,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
512442,St Davids Court,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
512442,St Davids Court,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-05T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
512442,St Davids Court,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
512442,St Davids Court,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.74
512442,St Davids Court,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
512442,St Davids Court,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
512442,St Davids Court,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
512442,St Davids Court,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.6
512442,St Davids Court,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
512442,St Davids Court,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
512442,St Davids Court,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
512442,St Davids Court,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
512442,St Davids Court,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
512442,St Davids Court,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
512442,St Davids Court,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
512442,St Davids Court,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
512442,St Davids Court,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
512442,St Davids Court,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
512442,St Davids Court,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
512442,St Davids Court,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
512442,St Davids Court,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
512442,St Davids Court,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
512442,St Davids Court,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
512442,St Davids Court,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,26.0
512442,St Davids Court,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
512442,St Davids Court,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
512442,St Davids Court,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
512442,St Davids Court,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
512442,St Davids Court,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
512442,St Davids Court,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
512442,St Davids Court,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
512442,St Davids Court,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
512442,St Davids Court,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
512442,St Davids Court,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.89
512442,St Davids Court,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.63
512442,St Davids Court,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
512442,St Davids Court,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
512442,St Davids Court,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
512442,St Davids Court,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
512442,St Davids Court,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
512442,St Davids Court,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-05T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.65
512442,St Davids Court,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.16
512442,St Davids Court,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
512442,St Davids Court,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
512442,St Davids Court,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
512442,St Davids Court,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.2
512442,St Davids Court,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
512442,St Davids Court,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
512442,St Davids Court,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
512442,St Davids Court,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
512442,St Davids Court,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
512442,St Davids Court,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
512442,St Davids Court,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
512442,St Davids Court,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
512442,St Davids Court,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
512442,St Davids Court,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
512442,St Davids Court,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
512442,St Davids Court,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
512442,St Davids Court,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
512442,St Davids Court,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
512442,St Davids Court,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
512442,St Davids Court,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
512442,St Davids Court,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,26.0
512442,St Davids Court,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
512442,St Davids Court,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
512442,St Davids Court,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
512442,St Davids Court,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
512442,St Davids Court,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
512442,St Davids Court,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
512442,St Davids Court,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
512442,St Davids Court,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
512442,St Davids Court,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
512442,St Davids Court,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.62
512442,St Davids Court,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.62
512442,St Davids Court,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.46
512442,St Davids Court,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
512442,St Davids Court,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
512442,St Davids Court,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
512442,St Davids Court,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
512442,St Davids Court,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
512442,St Davids Court,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-05T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
512442,St Davids Court,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.24
512442,St Davids Court,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
512442,St Davids Court,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
512442,St Davids Court,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
512442,St Davids Court,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
512442,St Davids Court,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
512442,St Davids Court,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
512442,St Davids Court,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
512442,St Davids Court,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
512442,St Davids Court,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
512442,St Davids Court,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
512442,St Davids Court,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
512442,St Davids Court,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
512442,St Davids Court,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
512442,St Davids Court,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
512442,St Davids Court,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
512442,St Davids Court,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
512442,St Davids Court,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
512442,St Davids Court,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
512442,St Davids Court,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
512442,St Davids Court,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,26.0
512442,St Davids Court,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
512442,St Davids Court,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
512442,St Davids Court,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
512442,St Davids Court,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
512442,St Davids Court,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
512442,St Davids Court,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
512442,St Davids Court,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
512442,St Davids Court,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
512442,St Davids Court,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
512442,St Davids Court,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.24
512442,St Davids Court,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.39
512442,St Davids Court,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.87
512442,St Davids Court,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
512442,St Davids Court,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
512442,St Davids Court,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
512442,St Davids Court,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
512442,St Davids Court,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
512442,St Davids Court,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-05T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
512442,St Davids Court,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.25
512442,St Davids Court,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
512442,St Davids Court,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
512442,St Davids Court,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
512442,St Davids Court,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.9
512442,St Davids Court,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
512442,St Davids Court,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
512442,St Davids Court,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
512442,St Davids Court,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
512442,St Davids Court,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
512442,St Davids Court,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
512442,St Davids Court,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
512442,St Davids Court,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
512442,St Davids Court,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
512442,St Davids Court,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
512442,St Davids Court,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
512442,St Davids Court,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
512442,St Davids Court,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
512442,St Davids Court,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
512442,St Davids Court,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
512442,St Davids Court,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
512442,St Davids Court,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,25.9
512442,St Davids Court,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
512442,St Davids Court,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
512442,St Davids Court,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
512442,St Davids Court,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
512442,St Davids Court,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
512442,St Davids Court,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
512442,St Davids Court,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
512442,St Davids Court,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
512442,St Davids Court,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
512442,St Davids Court,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.48
512442,St Davids Court,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.61
512442,St Davids Court,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.23
512442,St Davids Court,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
512442,St Davids Court,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
512442,St Davids Court,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
512442,St Davids Court,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
512442,St Davids Court,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
512442,St Davids Court,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
512442,St Davids Court,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
512442,St Davids Court,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
512442,St Davids Court,2023-06-05T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
512442,St Davids Court,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
512442,St Davids Court,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
512442,St Davids Court,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.78
512442,St Davids Court,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.28
512442,St Davids Court,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
512442,St Davids Court,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
512442,St Davids Court,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
512442,St Davids Court,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
512442,St Davids Court,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
512442,St Davids Court,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
512442,St Davids Court,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
512442,St Davids Court,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
