Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
512442,St Davids Court,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
512442,St Davids Court,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
512442,St Davids Court,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
512442,St Davids Court,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
512442,St Davids Court,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
512442,St Davids Court,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
512442,St Davids Court,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
512442,St Davids Court,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
512442,St Davids Court,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
512442,St Davids Court,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
512442,St Davids Court,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,25.9
512442,St Davids Court,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
512442,St Davids Court,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
512442,St Davids Court,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
512442,St Davids Court,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
512442,St Davids Court,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
512442,St Davids Court,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
512442,St Davids Court,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
512442,St Davids Court,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
512442,St Davids Court,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
512442,St Davids Court,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.67
512442,St Davids Court,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.21
512442,St Davids Court,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.63
512442,St Davids Court,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
512442,St Davids Court,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
512442,St Davids Court,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
512442,St Davids Court,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
512442,St Davids Court,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-05T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
512442,St Davids Court,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
512442,St Davids Court,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.93
512442,St Davids Court,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
512442,St Davids Court,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
512442,St Davids Court,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
512442,St Davids Court,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.7
512442,St Davids Court,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
512442,St Davids Court,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
512442,St Davids Court,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
512442,St Davids Court,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
512442,St Davids Court,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
512442,St Davids Court,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
512442,St Davids Court,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
512442,St Davids Court,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
512442,St Davids Court,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
512442,St Davids Court,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
512442,St Davids Court,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
512442,St Davids Court,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
512442,St Davids Court,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
512442,St Davids Court,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
512442,St Davids Court,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
512442,St Davids Court,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,25.9
512442,St Davids Court,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
512442,St Davids Court,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
512442,St Davids Court,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
512442,St Davids Court,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
512442,St Davids Court,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
512442,St Davids Court,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
512442,St Davids Court,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
512442,St Davids Court,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
512442,St Davids Court,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
512442,St Davids Court,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.26
512442,St Davids Court,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.71
512442,St Davids Court,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.81
512442,St Davids Court,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
512442,St Davids Court,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
512442,St Davids Court,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
512442,St Davids Court,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
512442,St Davids Court,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
512442,St Davids Court,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
512442,St Davids Court,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
512442,St Davids Court,2023-06-05T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
512442,St Davids Court,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
512442,St Davids Court,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
512442,St Davids Court,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
512442,St Davids Court,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.81
512442,St Davids Court,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.67
512442,St Davids Court,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
512442,St Davids Court,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
512442,St Davids Court,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
512442,St Davids Court,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.3
512442,St Davids Court,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
512442,St Davids Court,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
512442,St Davids Court,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
512442,St Davids Court,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
512442,St Davids Court,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
512442,St Davids Court,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
512442,St Davids Court,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
512442,St Davids Court,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
512442,St Davids Court,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
512442,St Davids Court,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
512442,St Davids Court,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
512442,St Davids Court,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
512442,St Davids Court,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
512442,St Davids Court,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
512442,St Davids Court,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
512442,St Davids Court,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,25.9
512442,St Davids Court,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
512442,St Davids Court,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
512442,St Davids Court,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
512442,St Davids Court,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
512442,St Davids Court,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
512442,St Davids Court,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
512442,St Davids Court,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
512442,St Davids Court,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
512442,St Davids Court,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
512442,St Davids Court,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.49
512442,St Davids Court,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.73
512442,St Davids Court,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.25
512442,St Davids Court,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
512442,St Davids Court,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
512442,St Davids Court,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
512442,St Davids Court,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
512442,St Davids Court,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
512442,St Davids Court,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
512442,St Davids Court,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
512442,St Davids Court,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
512442,St Davids Court,2023-06-05T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
512442,St Davids Court,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
512442,St Davids Court,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
512442,St Davids Court,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
512442,St Davids Court,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
512442,St Davids Court,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.89
512442,St Davids Court,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
512442,St Davids Court,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
512442,St Davids Court,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
512442,St Davids Court,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.6
512442,St Davids Court,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
512442,St Davids Court,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
512442,St Davids Court,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
512442,St Davids Court,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
512442,St Davids Court,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
512442,St Davids Court,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
512442,St Davids Court,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
512442,St Davids Court,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
512442,St Davids Court,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
512442,St Davids Court,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
512442,St Davids Court,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
512442,St Davids Court,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
512442,St Davids Court,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
512442,St Davids Court,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
512442,St Davids Court,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
512442,St Davids Court,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,25.9
512442,St Davids Court,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
512442,St Davids Court,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
512442,St Davids Court,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
512442,St Davids Court,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
512442,St Davids Court,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
512442,St Davids Court,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
512442,St Davids Court,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
512442,St Davids Court,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
512442,St Davids Court,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.1
512442,St Davids Court,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.48
512442,St Davids Court,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.75
512442,St Davids Court,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
512442,St Davids Court,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
512442,St Davids Court,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
512442,St Davids Court,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
512442,St Davids Court,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
512442,St Davids Court,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-05T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
512442,St Davids Court,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
512442,St Davids Court,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.5
512442,St Davids Court,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
512442,St Davids Court,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
512442,St Davids Court,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
512442,St Davids Court,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
512442,St Davids Court,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
512442,St Davids Court,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
512442,St Davids Court,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
512442,St Davids Court,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
512442,St Davids Court,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
512442,St Davids Court,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
512442,St Davids Court,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
512442,St Davids Court,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
512442,St Davids Court,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.08
512442,St Davids Court,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
512442,St Davids Court,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
512442,St Davids Court,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
512442,St Davids Court,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
512442,St Davids Court,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
512442,St Davids Court,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
512442,St Davids Court,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,25.8
512442,St Davids Court,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
512442,St Davids Court,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
512442,St Davids Court,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
512442,St Davids Court,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
512442,St Davids Court,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
512442,St Davids Court,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
512442,St Davids Court,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
512442,St Davids Court,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
512442,St Davids Court,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
512442,St Davids Court,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.49
512442,St Davids Court,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.12
512442,St Davids Court,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.5
512442,St Davids Court,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
512442,St Davids Court,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
512442,St Davids Court,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
512442,St Davids Court,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
512442,St Davids Court,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-05T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
512442,St Davids Court,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
512442,St Davids Court,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
512442,St Davids Court,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
512442,St Davids Court,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
512442,St Davids Court,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
512442,St Davids Court,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
512442,St Davids Court,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
512442,St Davids Court,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
512442,St Davids Court,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
512442,St Davids Court,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
512442,St Davids Court,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
512442,St Davids Court,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
512442,St Davids Court,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
512442,St Davids Court,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.63
512442,St Davids Court,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
512442,St Davids Court,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
512442,St Davids Court,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
512442,St Davids Court,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
512442,St Davids Court,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
512442,St Davids Court,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
512442,St Davids Court,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,25.8
512442,St Davids Court,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
512442,St Davids Court,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
512442,St Davids Court,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
512442,St Davids Court,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
512442,St Davids Court,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
512442,St Davids Court,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
512442,St Davids Court,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
512442,St Davids Court,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
512442,St Davids Court,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
512442,St Davids Court,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.12
512442,St Davids Court,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.05
512442,St Davids Court,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.02
512442,St Davids Court,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
512442,St Davids Court,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
512442,St Davids Court,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
512442,St Davids Court,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
512442,St Davids Court,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-05T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
512442,St Davids Court,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
512442,St Davids Court,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
512442,St Davids Court,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
512442,St Davids Court,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
512442,St Davids Court,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
512442,St Davids Court,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
512442,St Davids Court,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
512442,St Davids Court,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
512442,St Davids Court,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
512442,St Davids Court,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
512442,St Davids Court,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
512442,St Davids Court,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
512442,St Davids Court,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
512442,St Davids Court,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
512442,St Davids Court,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
512442,St Davids Court,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.23
512442,St Davids Court,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
512442,St Davids Court,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
512442,St Davids Court,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
512442,St Davids Court,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
512442,St Davids Court,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
512442,St Davids Court,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
512442,St Davids Court,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,25.8
512442,St Davids Court,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
512442,St Davids Court,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
512442,St Davids Court,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
512442,St Davids Court,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
512442,St Davids Court,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
512442,St Davids Court,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
512442,St Davids Court,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
512442,St Davids Court,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
512442,St Davids Court,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
512442,St Davids Court,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.51
512442,St Davids Court,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
512442,St Davids Court,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.47
512442,St Davids Court,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
512442,St Davids Court,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
512442,St Davids Court,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
512442,St Davids Court,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
512442,St Davids Court,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-05T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
512442,St Davids Court,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.6
512442,St Davids Court,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.26
512442,St Davids Court,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
512442,St Davids Court,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
512442,St Davids Court,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
512442,St Davids Court,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
512442,St Davids Court,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
512442,St Davids Court,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
512442,St Davids Court,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
512442,St Davids Court,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
512442,St Davids Court,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
512442,St Davids Court,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
512442,St Davids Court,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
512442,St Davids Court,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
512442,St Davids Court,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
512442,St Davids Court,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
512442,St Davids Court,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
512442,St Davids Court,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
512442,St Davids Court,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
512442,St Davids Court,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
512442,St Davids Court,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
512442,St Davids Court,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
512442,St Davids Court,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,25.8
512442,St Davids Court,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
512442,St Davids Court,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
512442,St Davids Court,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
512442,St Davids Court,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
512442,St Davids Court,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
512442,St Davids Court,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
512442,St Davids Court,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
512442,St Davids Court,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
512442,St Davids Court,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
512442,St Davids Court,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.03
512442,St Davids Court,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.91
512442,St Davids Court,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.92
512442,St Davids Court,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
512442,St Davids Court,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
512442,St Davids Court,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
512442,St Davids Court,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
512442,St Davids Court,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
512442,St Davids Court,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
512442,St Davids Court,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
512442,St Davids Court,2023-06-05T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
512442,St Davids Court,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.09
512442,St Davids Court,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
512442,St Davids Court,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
512442,St Davids Court,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
512442,St Davids Court,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
512442,St Davids Court,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
512442,St Davids Court,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
512442,St Davids Court,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
512442,St Davids Court,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
512442,St Davids Court,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
512442,St Davids Court,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
512442,St Davids Court,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
512442,St Davids Court,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
512442,St Davids Court,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
512442,St Davids Court,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.68
512442,St Davids Court,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
512442,St Davids Court,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
512442,St Davids Court,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
512442,St Davids Court,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
512442,St Davids Court,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
512442,St Davids Court,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
512442,St Davids Court,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,25.7
512442,St Davids Court,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
512442,St Davids Court,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
512442,St Davids Court,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
512442,St Davids Court,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
512442,St Davids Court,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
512442,St Davids Court,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
512442,St Davids Court,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
512442,St Davids Court,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
512442,St Davids Court,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.12
512442,St Davids Court,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.99
512442,St Davids Court,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
512442,St Davids Court,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
512442,St Davids Court,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
512442,St Davids Court,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
512442,St Davids Court,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
512442,St Davids Court,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-05T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
512442,St Davids Court,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.28
512442,St Davids Court,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
512442,St Davids Court,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
512442,St Davids Court,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
512442,St Davids Court,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
512442,St Davids Court,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
512442,St Davids Court,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
512442,St Davids Court,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
512442,St Davids Court,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
512442,St Davids Court,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
512442,St Davids Court,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
512442,St Davids Court,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
512442,St Davids Court,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
512442,St Davids Court,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.54
512442,St Davids Court,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
512442,St Davids Court,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
512442,St Davids Court,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
512442,St Davids Court,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.7
512442,St Davids Court,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
512442,St Davids Court,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
512442,St Davids Court,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,25.6
512442,St Davids Court,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
512442,St Davids Court,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
512442,St Davids Court,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
512442,St Davids Court,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
512442,St Davids Court,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
