Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
512442,St Davids Court,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
512442,St Davids Court,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
512442,St Davids Court,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
512442,St Davids Court,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.78
512442,St Davids Court,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.66
512442,St Davids Court,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.86
512442,St Davids Court,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
512442,St Davids Court,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
512442,St Davids Court,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
512442,St Davids Court,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
512442,St Davids Court,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
512442,St Davids Court,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-05T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
512442,St Davids Court,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.54
512442,St Davids Court,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
512442,St Davids Court,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
512442,St Davids Court,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
512442,St Davids Court,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.7
512442,St Davids Court,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
512442,St Davids Court,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
512442,St Davids Court,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
512442,St Davids Court,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
512442,St Davids Court,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
512442,St Davids Court,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
512442,St Davids Court,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
512442,St Davids Court,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
512442,St Davids Court,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
512442,St Davids Court,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.85
512442,St Davids Court,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
512442,St Davids Court,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
512442,St Davids Court,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
512442,St Davids Court,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
512442,St Davids Court,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
512442,St Davids Court,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
512442,St Davids Court,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,25.6
512442,St Davids Court,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
512442,St Davids Court,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
512442,St Davids Court,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
512442,St Davids Court,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
512442,St Davids Court,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
512442,St Davids Court,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
512442,St Davids Court,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
512442,St Davids Court,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
512442,St Davids Court,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
512442,St Davids Court,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.8
512442,St Davids Court,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.6
512442,St Davids Court,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.23
512442,St Davids Court,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
512442,St Davids Court,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
512442,St Davids Court,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
512442,St Davids Court,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
512442,St Davids Court,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.2
512442,St Davids Court,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
512442,St Davids Court,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
512442,St Davids Court,2023-06-05T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
512442,St Davids Court,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.98
512442,St Davids Court,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
512442,St Davids Court,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
512442,St Davids Court,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
512442,St Davids Court,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.3
512442,St Davids Court,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
512442,St Davids Court,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
512442,St Davids Court,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
512442,St Davids Court,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
512442,St Davids Court,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
512442,St Davids Court,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
512442,St Davids Court,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
512442,St Davids Court,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
512442,St Davids Court,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
512442,St Davids Court,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.64
512442,St Davids Court,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
512442,St Davids Court,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
512442,St Davids Court,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
512442,St Davids Court,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
512442,St Davids Court,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
512442,St Davids Court,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
512442,St Davids Court,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,25.5
512442,St Davids Court,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
512442,St Davids Court,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
512442,St Davids Court,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
512442,St Davids Court,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
512442,St Davids Court,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
512442,St Davids Court,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
512442,St Davids Court,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
512442,St Davids Court,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
512442,St Davids Court,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
512442,St Davids Court,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.15
512442,St Davids Court,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.51
512442,St Davids Court,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.96
512442,St Davids Court,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
512442,St Davids Court,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
512442,St Davids Court,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
512442,St Davids Court,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
512442,St Davids Court,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
512442,St Davids Court,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
512442,St Davids Court,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
512442,St Davids Court,2023-06-05T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
512442,St Davids Court,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
512442,St Davids Court,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.07
512442,St Davids Court,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
512442,St Davids Court,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
512442,St Davids Court,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
512442,St Davids Court,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.0
512442,St Davids Court,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
512442,St Davids Court,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
512442,St Davids Court,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
512442,St Davids Court,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
512442,St Davids Court,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
512442,St Davids Court,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
512442,St Davids Court,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
512442,St Davids Court,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
512442,St Davids Court,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
512442,St Davids Court,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
512442,St Davids Court,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
512442,St Davids Court,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
512442,St Davids Court,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
512442,St Davids Court,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
512442,St Davids Court,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
512442,St Davids Court,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
512442,St Davids Court,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,25.5
512442,St Davids Court,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
512442,St Davids Court,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
512442,St Davids Court,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
512442,St Davids Court,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
512442,St Davids Court,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
512442,St Davids Court,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
512442,St Davids Court,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
512442,St Davids Court,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
512442,St Davids Court,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
512442,St Davids Court,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.09
512442,St Davids Court,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.74
512442,St Davids Court,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.71
512442,St Davids Court,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
512442,St Davids Court,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
512442,St Davids Court,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
512442,St Davids Court,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
512442,St Davids Court,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
512442,St Davids Court,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
512442,St Davids Court,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
512442,St Davids Court,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
512442,St Davids Court,2023-06-05T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
512442,St Davids Court,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
512442,St Davids Court,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512442,St Davids Court,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.72
512442,St Davids Court,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
512442,St Davids Court,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
512442,St Davids Court,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.08
512442,St Davids Court,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
512442,St Davids Court,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
512442,St Davids Court,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
512442,St Davids Court,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.9
512442,St Davids Court,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
512442,St Davids Court,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
512442,St Davids Court,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
512442,St Davids Court,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
512442,St Davids Court,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
512442,St Davids Court,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
512442,St Davids Court,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
512442,St Davids Court,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
512442,St Davids Court,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
512442,St Davids Court,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
512442,St Davids Court,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
512442,St Davids Court,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
512442,St Davids Court,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
512442,St Davids Court,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
512442,St Davids Court,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
512442,St Davids Court,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,25.5
512442,St Davids Court,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
512442,St Davids Court,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
512442,St Davids Court,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
512442,St Davids Court,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
512442,St Davids Court,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
512442,St Davids Court,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
512442,St Davids Court,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
512442,St Davids Court,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
512442,St Davids Court,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
512442,St Davids Court,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.76
512442,St Davids Court,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.73
512442,St Davids Court,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.94
512442,St Davids Court,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
512442,St Davids Court,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
512442,St Davids Court,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
512442,St Davids Court,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
512442,St Davids Court,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
512442,St Davids Court,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.3
512442,St Davids Court,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
512442,St Davids Court,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
512442,St Davids Court,2023-06-05T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
512442,St Davids Court,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
512442,St Davids Court,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
512442,St Davids Court,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
512442,St Davids Court,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
512442,St Davids Court,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.97
512442,St Davids Court,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
512442,St Davids Court,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
512442,St Davids Court,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
512442,St Davids Court,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.9
512442,St Davids Court,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
512442,St Davids Court,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
512442,St Davids Court,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
512442,St Davids Court,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
512442,St Davids Court,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
512442,St Davids Court,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
512442,St Davids Court,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
512442,St Davids Court,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
512442,St Davids Court,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
512442,St Davids Court,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
512442,St Davids Court,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
512442,St Davids Court,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
512442,St Davids Court,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
512442,St Davids Court,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
512442,St Davids Court,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
512442,St Davids Court,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
512442,St Davids Court,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,25.4
512442,St Davids Court,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
512442,St Davids Court,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
512442,St Davids Court,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
512442,St Davids Court,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
512442,St Davids Court,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
512442,St Davids Court,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
512442,St Davids Court,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
512442,St Davids Court,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
512442,St Davids Court,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
512442,St Davids Court,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.86
512442,St Davids Court,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.2
512442,St Davids Court,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.9
512442,St Davids Court,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
512442,St Davids Court,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
512442,St Davids Court,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
512442,St Davids Court,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
512442,St Davids Court,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
512442,St Davids Court,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-05T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
512442,St Davids Court,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.36
512442,St Davids Court,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.55
512442,St Davids Court,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
512442,St Davids Court,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
512442,St Davids Court,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
512442,St Davids Court,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
512442,St Davids Court,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
512442,St Davids Court,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
512442,St Davids Court,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
512442,St Davids Court,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
512442,St Davids Court,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
512442,St Davids Court,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
512442,St Davids Court,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
512442,St Davids Court,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
512442,St Davids Court,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
512442,St Davids Court,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
512442,St Davids Court,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
512442,St Davids Court,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
512442,St Davids Court,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
512442,St Davids Court,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
512442,St Davids Court,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,25.4
512442,St Davids Court,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
512442,St Davids Court,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
512442,St Davids Court,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
512442,St Davids Court,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
512442,St Davids Court,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
512442,St Davids Court,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
512442,St Davids Court,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
512442,St Davids Court,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
512442,St Davids Court,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
512442,St Davids Court,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.12
512442,St Davids Court,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.37
512442,St Davids Court,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.28
512442,St Davids Court,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
512442,St Davids Court,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
512442,St Davids Court,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
512442,St Davids Court,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
512442,St Davids Court,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
512442,St Davids Court,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-05T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
512442,St Davids Court,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.98
512442,St Davids Court,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
512442,St Davids Court,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
512442,St Davids Court,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
512442,St Davids Court,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
512442,St Davids Court,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
512442,St Davids Court,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
512442,St Davids Court,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
512442,St Davids Court,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
512442,St Davids Court,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
512442,St Davids Court,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
512442,St Davids Court,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
512442,St Davids Court,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
512442,St Davids Court,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
512442,St Davids Court,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
512442,St Davids Court,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
512442,St Davids Court,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
512442,St Davids Court,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
512442,St Davids Court,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
512442,St Davids Court,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
512442,St Davids Court,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,25.4
512442,St Davids Court,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
512442,St Davids Court,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
512442,St Davids Court,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
512442,St Davids Court,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
512442,St Davids Court,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
512442,St Davids Court,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
512442,St Davids Court,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
512442,St Davids Court,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
512442,St Davids Court,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.32
512442,St Davids Court,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.09
512442,St Davids Court,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.54
512442,St Davids Court,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
512442,St Davids Court,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
512442,St Davids Court,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
512442,St Davids Court,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
512442,St Davids Court,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
512442,St Davids Court,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-05T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
512442,St Davids Court,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
512442,St Davids Court,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
512442,St Davids Court,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
512442,St Davids Court,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.63
512442,St Davids Court,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
512442,St Davids Court,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
512442,St Davids Court,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
512442,St Davids Court,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
512442,St Davids Court,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
512442,St Davids Court,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
512442,St Davids Court,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
512442,St Davids Court,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
512442,St Davids Court,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
512442,St Davids Court,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
512442,St Davids Court,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
512442,St Davids Court,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
512442,St Davids Court,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
512442,St Davids Court,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
512442,St Davids Court,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
512442,St Davids Court,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
512442,St Davids Court,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
512442,St Davids Court,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
512442,St Davids Court,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
512442,St Davids Court,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,25.4
512442,St Davids Court,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
512442,St Davids Court,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
512442,St Davids Court,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
512442,St Davids Court,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
512442,St Davids Court,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
512442,St Davids Court,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
512442,St Davids Court,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
512442,St Davids Court,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
512442,St Davids Court,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
512442,St Davids Court,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.84
512442,St Davids Court,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.57
512442,St Davids Court,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.67
512442,St Davids Court,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
512442,St Davids Court,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
512442,St Davids Court,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
512442,St Davids Court,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
512442,St Davids Court,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
512442,St Davids Court,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-05T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
512442,St Davids Court,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
512442,St Davids Court,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
512442,St Davids Court,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.37
512442,St Davids Court,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
512442,St Davids Court,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
512442,St Davids Court,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
512442,St Davids Court,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
512442,St Davids Court,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
512442,St Davids Court,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
512442,St Davids Court,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
512442,St Davids Court,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
512442,St Davids Court,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
512442,St Davids Court,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
512442,St Davids Court,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
512442,St Davids Court,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
512442,St Davids Court,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
512442,St Davids Court,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
512442,St Davids Court,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
512442,St Davids Court,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
512442,St Davids Court,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
512442,St Davids Court,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
512442,St Davids Court,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
512442,St Davids Court,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,25.4
512442,St Davids Court,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
512442,St Davids Court,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
512442,St Davids Court,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
512442,St Davids Court,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
512442,St Davids Court,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
512442,St Davids Court,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
512442,St Davids Court,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
512442,St Davids Court,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
512442,St Davids Court,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
512442,St Davids Court,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.56
512442,St Davids Court,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.73
512442,St Davids Court,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.21
512442,St Davids Court,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
512442,St Davids Court,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
512442,St Davids Court,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
512442,St Davids Court,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
512442,St Davids Court,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
512442,St Davids Court,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
512442,St Davids Court,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
512442,St Davids Court,2023-06-05T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
