Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
512442,St Davids Court,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
512442,St Davids Court,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
512442,St Davids Court,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
512442,St Davids Court,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
512442,St Davids Court,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
512442,St Davids Court,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
512442,St Davids Court,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
512442,St Davids Court,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
512442,St Davids Court,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
512442,St Davids Court,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
512442,St Davids Court,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
512442,St Davids Court,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
512442,St Davids Court,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
512442,St Davids Court,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
512442,St Davids Court,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
512442,St Davids Court,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
512442,St Davids Court,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
512442,St Davids Court,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
512442,St Davids Court,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
512442,St Davids Court,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
512442,St Davids Court,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
512442,St Davids Court,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,25.3
512442,St Davids Court,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
512442,St Davids Court,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
512442,St Davids Court,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
512442,St Davids Court,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
512442,St Davids Court,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
512442,St Davids Court,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
512442,St Davids Court,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
512442,St Davids Court,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
512442,St Davids Court,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
512442,St Davids Court,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.86
512442,St Davids Court,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.32
512442,St Davids Court,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.83
512442,St Davids Court,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
512442,St Davids Court,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
512442,St Davids Court,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
512442,St Davids Court,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
512442,St Davids Court,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
512442,St Davids Court,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-05T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
512442,St Davids Court,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
512442,St Davids Court,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
512442,St Davids Court,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
512442,St Davids Court,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
512442,St Davids Court,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
512442,St Davids Court,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
512442,St Davids Court,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
512442,St Davids Court,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
512442,St Davids Court,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
512442,St Davids Court,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
512442,St Davids Court,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
512442,St Davids Court,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
512442,St Davids Court,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
512442,St Davids Court,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
512442,St Davids Court,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
512442,St Davids Court,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
512442,St Davids Court,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
512442,St Davids Court,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
512442,St Davids Court,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
512442,St Davids Court,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
512442,St Davids Court,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
512442,St Davids Court,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
512442,St Davids Court,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
512442,St Davids Court,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,25.3
512442,St Davids Court,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
512442,St Davids Court,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
512442,St Davids Court,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
512442,St Davids Court,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
512442,St Davids Court,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
512442,St Davids Court,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
512442,St Davids Court,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
512442,St Davids Court,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
512442,St Davids Court,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
512442,St Davids Court,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.42
512442,St Davids Court,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.9
512442,St Davids Court,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.98
512442,St Davids Court,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
512442,St Davids Court,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
512442,St Davids Court,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
512442,St Davids Court,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
512442,St Davids Court,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
512442,St Davids Court,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
512442,St Davids Court,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
512442,St Davids Court,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
512442,St Davids Court,2023-06-05T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
512442,St Davids Court,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
512442,St Davids Court,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
512442,St Davids Court,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
512442,St Davids Court,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
512442,St Davids Court,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.14
512442,St Davids Court,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
512442,St Davids Court,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
512442,St Davids Court,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
512442,St Davids Court,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.7
512442,St Davids Court,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
512442,St Davids Court,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
512442,St Davids Court,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
512442,St Davids Court,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
512442,St Davids Court,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
512442,St Davids Court,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
512442,St Davids Court,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
512442,St Davids Court,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
512442,St Davids Court,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
512442,St Davids Court,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
512442,St Davids Court,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
512442,St Davids Court,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
512442,St Davids Court,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
512442,St Davids Court,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
512442,St Davids Court,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
512442,St Davids Court,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
512442,St Davids Court,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,25.3
512442,St Davids Court,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
512442,St Davids Court,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
512442,St Davids Court,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
512442,St Davids Court,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
512442,St Davids Court,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
512442,St Davids Court,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
512442,St Davids Court,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
512442,St Davids Court,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
512442,St Davids Court,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
512442,St Davids Court,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.43
512442,St Davids Court,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.76
512442,St Davids Court,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.58
512442,St Davids Court,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
512442,St Davids Court,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
512442,St Davids Court,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
512442,St Davids Court,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
512442,St Davids Court,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-05T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
512442,St Davids Court,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.07
512442,St Davids Court,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
512442,St Davids Court,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
512442,St Davids Court,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
512442,St Davids Court,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.2
512442,St Davids Court,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
512442,St Davids Court,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
512442,St Davids Court,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
512442,St Davids Court,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
512442,St Davids Court,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
512442,St Davids Court,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
512442,St Davids Court,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
512442,St Davids Court,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
512442,St Davids Court,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
512442,St Davids Court,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
512442,St Davids Court,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
512442,St Davids Court,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
512442,St Davids Court,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
512442,St Davids Court,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
512442,St Davids Court,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
512442,St Davids Court,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
512442,St Davids Court,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,25.3
512442,St Davids Court,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
512442,St Davids Court,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
512442,St Davids Court,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
512442,St Davids Court,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
512442,St Davids Court,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
512442,St Davids Court,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
512442,St Davids Court,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
512442,St Davids Court,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
512442,St Davids Court,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
512442,St Davids Court,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.73
512442,St Davids Court,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.41
512442,St Davids Court,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.04
512442,St Davids Court,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
512442,St Davids Court,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
512442,St Davids Court,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
512442,St Davids Court,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
512442,St Davids Court,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
512442,St Davids Court,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
512442,St Davids Court,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-05T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
512442,St Davids Court,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
512442,St Davids Court,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
512442,St Davids Court,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.67
512442,St Davids Court,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
512442,St Davids Court,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
512442,St Davids Court,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
512442,St Davids Court,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
512442,St Davids Court,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
512442,St Davids Court,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
512442,St Davids Court,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
512442,St Davids Court,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
512442,St Davids Court,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
512442,St Davids Court,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
512442,St Davids Court,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
512442,St Davids Court,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
512442,St Davids Court,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
512442,St Davids Court,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
512442,St Davids Court,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
512442,St Davids Court,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
512442,St Davids Court,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
512442,St Davids Court,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
512442,St Davids Court,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
512442,St Davids Court,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,25.2
512442,St Davids Court,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
512442,St Davids Court,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
512442,St Davids Court,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
512442,St Davids Court,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
512442,St Davids Court,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
512442,St Davids Court,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
512442,St Davids Court,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
512442,St Davids Court,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
512442,St Davids Court,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
512442,St Davids Court,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.27
512442,St Davids Court,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.09
512442,St Davids Court,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.71
512442,St Davids Court,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
512442,St Davids Court,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
512442,St Davids Court,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
512442,St Davids Court,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
512442,St Davids Court,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
512442,St Davids Court,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
512442,St Davids Court,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
512442,St Davids Court,2023-06-05T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
512442,St Davids Court,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
512442,St Davids Court,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
512442,St Davids Court,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
512442,St Davids Court,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
512442,St Davids Court,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
512442,St Davids Court,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.75
512442,St Davids Court,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
512442,St Davids Court,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
512442,St Davids Court,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
512442,St Davids Court,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.1
512442,St Davids Court,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
512442,St Davids Court,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
512442,St Davids Court,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
512442,St Davids Court,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
512442,St Davids Court,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
512442,St Davids Court,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
512442,St Davids Court,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
512442,St Davids Court,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
512442,St Davids Court,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
512442,St Davids Court,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
512442,St Davids Court,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
512442,St Davids Court,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
512442,St Davids Court,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
512442,St Davids Court,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
512442,St Davids Court,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
512442,St Davids Court,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,25.2
512442,St Davids Court,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
512442,St Davids Court,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
512442,St Davids Court,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
512442,St Davids Court,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
512442,St Davids Court,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
512442,St Davids Court,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
512442,St Davids Court,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
512442,St Davids Court,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
512442,St Davids Court,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
512442,St Davids Court,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.49
512442,St Davids Court,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.15
512442,St Davids Court,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.06
512442,St Davids Court,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
512442,St Davids Court,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
512442,St Davids Court,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
512442,St Davids Court,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
512442,St Davids Court,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
512442,St Davids Court,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
512442,St Davids Court,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
512442,St Davids Court,2023-06-05T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
512442,St Davids Court,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
512442,St Davids Court,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
512442,St Davids Court,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
512442,St Davids Court,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
512442,St Davids Court,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.83
512442,St Davids Court,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
512442,St Davids Court,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
512442,St Davids Court,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
512442,St Davids Court,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.0
512442,St Davids Court,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
512442,St Davids Court,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
512442,St Davids Court,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
512442,St Davids Court,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
512442,St Davids Court,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
512442,St Davids Court,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
512442,St Davids Court,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
512442,St Davids Court,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
512442,St Davids Court,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
512442,St Davids Court,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
512442,St Davids Court,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
512442,St Davids Court,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
512442,St Davids Court,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
512442,St Davids Court,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
512442,St Davids Court,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
512442,St Davids Court,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
512442,St Davids Court,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,25.2
512442,St Davids Court,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
512442,St Davids Court,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
512442,St Davids Court,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
512442,St Davids Court,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
512442,St Davids Court,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
512442,St Davids Court,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
512442,St Davids Court,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
512442,St Davids Court,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
512442,St Davids Court,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
512442,St Davids Court,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.91
512442,St Davids Court,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.49
512442,St Davids Court,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.03
512442,St Davids Court,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
512442,St Davids Court,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
512442,St Davids Court,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
512442,St Davids Court,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
512442,St Davids Court,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
512442,St Davids Court,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
512442,St Davids Court,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
512442,St Davids Court,2023-06-05T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
512442,St Davids Court,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512442,St Davids Court,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
512442,St Davids Court,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
512442,St Davids Court,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
512442,St Davids Court,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.84
512442,St Davids Court,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
512442,St Davids Court,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
512442,St Davids Court,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
512442,St Davids Court,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.6
512442,St Davids Court,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
512442,St Davids Court,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
512442,St Davids Court,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
512442,St Davids Court,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
512442,St Davids Court,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
512442,St Davids Court,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
512442,St Davids Court,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
512442,St Davids Court,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
512442,St Davids Court,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
512442,St Davids Court,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
512442,St Davids Court,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
512442,St Davids Court,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
512442,St Davids Court,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
512442,St Davids Court,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
512442,St Davids Court,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
512442,St Davids Court,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,25.2
512442,St Davids Court,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
512442,St Davids Court,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
512442,St Davids Court,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
512442,St Davids Court,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
512442,St Davids Court,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
512442,St Davids Court,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
512442,St Davids Court,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
512442,St Davids Court,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
512442,St Davids Court,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
512442,St Davids Court,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.28
512442,St Davids Court,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.25
512442,St Davids Court,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.93
512442,St Davids Court,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
512442,St Davids Court,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
512442,St Davids Court,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
512442,St Davids Court,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
512442,St Davids Court,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
512442,St Davids Court,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
512442,St Davids Court,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
512442,St Davids Court,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
512442,St Davids Court,2023-06-05T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
512442,St Davids Court,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
512442,St Davids Court,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
512442,St Davids Court,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
512442,St Davids Court,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
512442,St Davids Court,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.77
512442,St Davids Court,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
512442,St Davids Court,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
512442,St Davids Court,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
512442,St Davids Court,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
512442,St Davids Court,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
512442,St Davids Court,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
512442,St Davids Court,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
512442,St Davids Court,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
512442,St Davids Court,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
512442,St Davids Court,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
512442,St Davids Court,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
512442,St Davids Court,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
512442,St Davids Court,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
512442,St Davids Court,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
512442,St Davids Court,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
512442,St Davids Court,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
512442,St Davids Court,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
512442,St Davids Court,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
512442,St Davids Court,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
512442,St Davids Court,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,25.2
512442,St Davids Court,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
512442,St Davids Court,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
512442,St Davids Court,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
512442,St Davids Court,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
512442,St Davids Court,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
512442,St Davids Court,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
512442,St Davids Court,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
512442,St Davids Court,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
512442,St Davids Court,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
512442,St Davids Court,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.74
512442,St Davids Court,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.87
512442,St Davids Court,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.35
512442,St Davids Court,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
512442,St Davids Court,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
512442,St Davids Court,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
512442,St Davids Court,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
512442,St Davids Court,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
512442,St Davids Court,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
512442,St Davids Court,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
512442,St Davids Court,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
512442,St Davids Court,2023-06-05T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
512442,St Davids Court,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
512442,St Davids Court,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
512442,St Davids Court,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
512442,St Davids Court,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.89
512442,St Davids Court,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
512442,St Davids Court,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
512442,St Davids Court,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
512442,St Davids Court,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
512442,St Davids Court,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
512442,St Davids Court,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
512442,St Davids Court,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
512442,St Davids Court,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
512442,St Davids Court,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
512442,St Davids Court,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
512442,St Davids Court,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
512442,St Davids Court,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
