Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
512442,St Davids Court,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
512442,St Davids Court,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
512442,St Davids Court,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
512442,St Davids Court,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
512442,St Davids Court,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
512442,St Davids Court,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
512442,St Davids Court,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
512442,St Davids Court,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,25.2
512442,St Davids Court,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
512442,St Davids Court,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
512442,St Davids Court,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
512442,St Davids Court,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
512442,St Davids Court,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
512442,St Davids Court,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
512442,St Davids Court,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
512442,St Davids Court,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
512442,St Davids Court,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
512442,St Davids Court,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.76
512442,St Davids Court,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.53
512442,St Davids Court,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.86
512442,St Davids Court,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
512442,St Davids Court,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
512442,St Davids Court,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
512442,St Davids Court,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
512442,St Davids Court,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
512442,St Davids Court,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
512442,St Davids Court,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
512442,St Davids Court,2023-06-05T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
512442,St Davids Court,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
512442,St Davids Court,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
512442,St Davids Court,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.73
512442,St Davids Court,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
512442,St Davids Court,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
512442,St Davids Court,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
512442,St Davids Court,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
512442,St Davids Court,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
512442,St Davids Court,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
512442,St Davids Court,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
512442,St Davids Court,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
512442,St Davids Court,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
512442,St Davids Court,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
512442,St Davids Court,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
512442,St Davids Court,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
512442,St Davids Court,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
512442,St Davids Court,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
512442,St Davids Court,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
512442,St Davids Court,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
512442,St Davids Court,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
512442,St Davids Court,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
512442,St Davids Court,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
512442,St Davids Court,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
512442,St Davids Court,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,25.1
512442,St Davids Court,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
512442,St Davids Court,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
512442,St Davids Court,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
512442,St Davids Court,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
512442,St Davids Court,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
512442,St Davids Court,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
512442,St Davids Court,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
512442,St Davids Court,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
512442,St Davids Court,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
512442,St Davids Court,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.26
512442,St Davids Court,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.76
512442,St Davids Court,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.33
512442,St Davids Court,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
512442,St Davids Court,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
512442,St Davids Court,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
512442,St Davids Court,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
512442,St Davids Court,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
512442,St Davids Court,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.24
512442,St Davids Court,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
512442,St Davids Court,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
512442,St Davids Court,2023-06-05T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
512442,St Davids Court,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512442,St Davids Court,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
512442,St Davids Court,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
512442,St Davids Court,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
512442,St Davids Court,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
512442,St Davids Court,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
512442,St Davids Court,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
512442,St Davids Court,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
512442,St Davids Court,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
512442,St Davids Court,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
512442,St Davids Court,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
512442,St Davids Court,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
512442,St Davids Court,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
512442,St Davids Court,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
512442,St Davids Court,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
512442,St Davids Court,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
512442,St Davids Court,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
512442,St Davids Court,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
512442,St Davids Court,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
512442,St Davids Court,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
512442,St Davids Court,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.49
512442,St Davids Court,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
512442,St Davids Court,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
512442,St Davids Court,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
512442,St Davids Court,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
512442,St Davids Court,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
512442,St Davids Court,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,25.1
512442,St Davids Court,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
512442,St Davids Court,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
512442,St Davids Court,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
512442,St Davids Court,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
512442,St Davids Court,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
512442,St Davids Court,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
512442,St Davids Court,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
512442,St Davids Court,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
512442,St Davids Court,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.5
512442,St Davids Court,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.01
512442,St Davids Court,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.56
512442,St Davids Court,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
512442,St Davids Court,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
512442,St Davids Court,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
512442,St Davids Court,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
512442,St Davids Court,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
512442,St Davids Court,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
512442,St Davids Court,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
512442,St Davids Court,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
512442,St Davids Court,2023-06-05T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
512442,St Davids Court,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
512442,St Davids Court,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512442,St Davids Court,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
512442,St Davids Court,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
512442,St Davids Court,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
512442,St Davids Court,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
512442,St Davids Court,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
512442,St Davids Court,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
512442,St Davids Court,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
512442,St Davids Court,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
512442,St Davids Court,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
512442,St Davids Court,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
512442,St Davids Court,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
512442,St Davids Court,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
512442,St Davids Court,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
512442,St Davids Court,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
512442,St Davids Court,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
512442,St Davids Court,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
512442,St Davids Court,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
512442,St Davids Court,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
512442,St Davids Court,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.88
512442,St Davids Court,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
512442,St Davids Court,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
512442,St Davids Court,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
512442,St Davids Court,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
512442,St Davids Court,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
512442,St Davids Court,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,25.2
512442,St Davids Court,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
512442,St Davids Court,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
512442,St Davids Court,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
512442,St Davids Court,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
512442,St Davids Court,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
512442,St Davids Court,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
512442,St Davids Court,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
512442,St Davids Court,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
512442,St Davids Court,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
512442,St Davids Court,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.5
512442,St Davids Court,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.14
512442,St Davids Court,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.32
512442,St Davids Court,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
512442,St Davids Court,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
512442,St Davids Court,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
512442,St Davids Court,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
512442,St Davids Court,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
512442,St Davids Court,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
512442,St Davids Court,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
512442,St Davids Court,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
512442,St Davids Court,2023-06-05T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
512442,St Davids Court,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
512442,St Davids Court,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
512442,St Davids Court,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
512442,St Davids Court,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
512442,St Davids Court,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.15
512442,St Davids Court,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
512442,St Davids Court,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
512442,St Davids Court,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
512442,St Davids Court,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
512442,St Davids Court,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
512442,St Davids Court,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
512442,St Davids Court,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
512442,St Davids Court,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
512442,St Davids Court,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
512442,St Davids Court,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
512442,St Davids Court,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
512442,St Davids Court,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
512442,St Davids Court,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
512442,St Davids Court,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
512442,St Davids Court,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
512442,St Davids Court,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
512442,St Davids Court,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
512442,St Davids Court,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
512442,St Davids Court,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
512442,St Davids Court,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
512442,St Davids Court,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
512442,St Davids Court,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,25.3
512442,St Davids Court,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
512442,St Davids Court,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
512442,St Davids Court,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
512442,St Davids Court,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
512442,St Davids Court,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
512442,St Davids Court,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
512442,St Davids Court,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
512442,St Davids Court,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
512442,St Davids Court,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
512442,St Davids Court,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.49
512442,St Davids Court,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.13
512442,St Davids Court,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.3
512442,St Davids Court,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
512442,St Davids Court,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
512442,St Davids Court,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
512442,St Davids Court,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
512442,St Davids Court,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
512442,St Davids Court,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
512442,St Davids Court,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
512442,St Davids Court,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
512442,St Davids Court,2023-06-05T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
512442,St Davids Court,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
512442,St Davids Court,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
512442,St Davids Court,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
512442,St Davids Court,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
512442,St Davids Court,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
512442,St Davids Court,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
512442,St Davids Court,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
512442,St Davids Court,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
512442,St Davids Court,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
512442,St Davids Court,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
512442,St Davids Court,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
512442,St Davids Court,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
512442,St Davids Court,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
512442,St Davids Court,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
512442,St Davids Court,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
512442,St Davids Court,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
512442,St Davids Court,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
512442,St Davids Court,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
512442,St Davids Court,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
512442,St Davids Court,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
512442,St Davids Court,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
512442,St Davids Court,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
512442,St Davids Court,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
512442,St Davids Court,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,25.3
512442,St Davids Court,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
512442,St Davids Court,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
512442,St Davids Court,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
512442,St Davids Court,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
512442,St Davids Court,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
512442,St Davids Court,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
512442,St Davids Court,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
512442,St Davids Court,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
512442,St Davids Court,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.64
512442,St Davids Court,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.37
512442,St Davids Court,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.5
512442,St Davids Court,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
512442,St Davids Court,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
512442,St Davids Court,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
512442,St Davids Court,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
512442,St Davids Court,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.27
512442,St Davids Court,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
512442,St Davids Court,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
512442,St Davids Court,2023-06-05T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
512442,St Davids Court,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512442,St Davids Court,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
512442,St Davids Court,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.4
512442,St Davids Court,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
512442,St Davids Court,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
512442,St Davids Court,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
512442,St Davids Court,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
512442,St Davids Court,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
512442,St Davids Court,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
512442,St Davids Court,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
512442,St Davids Court,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
512442,St Davids Court,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
512442,St Davids Court,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
512442,St Davids Court,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
512442,St Davids Court,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
512442,St Davids Court,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
512442,St Davids Court,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
512442,St Davids Court,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
512442,St Davids Court,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
512442,St Davids Court,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
512442,St Davids Court,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
512442,St Davids Court,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
512442,St Davids Court,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
512442,St Davids Court,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
512442,St Davids Court,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,25.3
512442,St Davids Court,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
512442,St Davids Court,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
512442,St Davids Court,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
512442,St Davids Court,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
512442,St Davids Court,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
512442,St Davids Court,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
512442,St Davids Court,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
512442,St Davids Court,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512442,St Davids Court,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
512442,St Davids Court,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.24
512442,St Davids Court,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.04
512442,St Davids Court,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.63
512442,St Davids Court,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
512442,St Davids Court,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
512442,St Davids Court,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
512442,St Davids Court,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
512442,St Davids Court,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
512442,St Davids Court,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
512442,St Davids Court,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
512442,St Davids Court,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
512442,St Davids Court,2023-06-05T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
512442,St Davids Court,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
512442,St Davids Court,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
512442,St Davids Court,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
512442,St Davids Court,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
512442,St Davids Court,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
512442,St Davids Court,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
512442,St Davids Court,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
512442,St Davids Court,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
512442,St Davids Court,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
512442,St Davids Court,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
512442,St Davids Court,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
512442,St Davids Court,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
512442,St Davids Court,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
512442,St Davids Court,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
512442,St Davids Court,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
512442,St Davids Court,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
512442,St Davids Court,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
512442,St Davids Court,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
512442,St Davids Court,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
512442,St Davids Court,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
512442,St Davids Court,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
512442,St Davids Court,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
512442,St Davids Court,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
512442,St Davids Court,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
512442,St Davids Court,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
512442,St Davids Court,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
512442,St Davids Court,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
512442,St Davids Court,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,25.3
512442,St Davids Court,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
512442,St Davids Court,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
512442,St Davids Court,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
512442,St Davids Court,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
512442,St Davids Court,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
512442,St Davids Court,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
512442,St Davids Court,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
512442,St Davids Court,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
512442,St Davids Court,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
512442,St Davids Court,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.08
512442,St Davids Court,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.28
512442,St Davids Court,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.36
512442,St Davids Court,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
512442,St Davids Court,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
512442,St Davids Court,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
512442,St Davids Court,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
512442,St Davids Court,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
512442,St Davids Court,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
512442,St Davids Court,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
512442,St Davids Court,2023-06-05T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
512442,St Davids Court,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
512442,St Davids Court,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
512442,St Davids Court,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
512442,St Davids Court,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
512442,St Davids Court,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
512442,St Davids Court,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
512442,St Davids Court,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.33
512442,St Davids Court,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
512442,St Davids Court,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
512442,St Davids Court,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
512442,St Davids Court,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
512442,St Davids Court,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
512442,St Davids Court,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
512442,St Davids Court,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
512442,St Davids Court,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
512442,St Davids Court,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
512442,St Davids Court,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
512442,St Davids Court,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
512442,St Davids Court,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
512442,St Davids Court,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
512442,St Davids Court,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
512442,St Davids Court,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
512442,St Davids Court,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
512442,St Davids Court,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
512442,St Davids Court,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
512442,St Davids Court,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
512442,St Davids Court,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,25.3
512442,St Davids Court,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
512442,St Davids Court,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
512442,St Davids Court,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
512442,St Davids Court,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
512442,St Davids Court,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
512442,St Davids Court,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
512442,St Davids Court,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
512442,St Davids Court,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.15
512442,St Davids Court,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.09
512442,St Davids Court,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.46
512442,St Davids Court,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
512442,St Davids Court,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
512442,St Davids Court,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
512442,St Davids Court,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
512442,St Davids Court,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
512442,St Davids Court,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
512442,St Davids Court,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
512442,St Davids Court,2023-06-05T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
512442,St Davids Court,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
512442,St Davids Court,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512442,St Davids Court,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.8
512442,St Davids Court,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.93
512442,St Davids Court,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.19
512442,St Davids Court,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
512442,St Davids Court,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
512442,St Davids Court,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
512442,St Davids Court,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
512442,St Davids Court,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
512442,St Davids Court,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
512442,St Davids Court,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
512442,St Davids Court,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
512442,St Davids Court,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
512442,St Davids Court,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
512442,St Davids Court,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
512442,St Davids Court,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
512442,St Davids Court,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
512442,St Davids Court,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
512442,St Davids Court,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
512442,St Davids Court,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
512442,St Davids Court,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
512442,St Davids Court,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
512442,St Davids Court,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,25.3
512442,St Davids Court,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
512442,St Davids Court,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
512442,St Davids Court,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
512442,St Davids Court,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
512442,St Davids Court,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
512442,St Davids Court,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
512442,St Davids Court,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
