Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
512442,St Davids Court,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.2
512442,St Davids Court,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.3
512442,St Davids Court,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.4
512442,St Davids Court,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
512442,St Davids Court,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
512442,St Davids Court,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
512442,St Davids Court,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
512442,St Davids Court,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
512442,St Davids Court,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
512442,St Davids Court,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
512442,St Davids Court,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
512442,St Davids Court,2023-06-05T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
512442,St Davids Court,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
512442,St Davids Court,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
512442,St Davids Court,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.52
512442,St Davids Court,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
512442,St Davids Court,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
512442,St Davids Court,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
512442,St Davids Court,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
512442,St Davids Court,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
512442,St Davids Court,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
512442,St Davids Court,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
512442,St Davids Court,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
512442,St Davids Court,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
512442,St Davids Court,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
512442,St Davids Court,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
512442,St Davids Court,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
512442,St Davids Court,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
512442,St Davids Court,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
512442,St Davids Court,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
512442,St Davids Court,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
512442,St Davids Court,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
512442,St Davids Court,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
512442,St Davids Court,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
512442,St Davids Court,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
512442,St Davids Court,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,25.3
512442,St Davids Court,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
512442,St Davids Court,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
512442,St Davids Court,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
512442,St Davids Court,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
512442,St Davids Court,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
512442,St Davids Court,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
512442,St Davids Court,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
512442,St Davids Court,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
512442,St Davids Court,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.64
512442,St Davids Court,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.29
512442,St Davids Court,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.1
512442,St Davids Court,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
512442,St Davids Court,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
512442,St Davids Court,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
512442,St Davids Court,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
512442,St Davids Court,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
512442,St Davids Court,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
512442,St Davids Court,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-05T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
512442,St Davids Court,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
512442,St Davids Court,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.68
512442,St Davids Court,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.83
512442,St Davids Court,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
512442,St Davids Court,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
512442,St Davids Court,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
512442,St Davids Court,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.5
512442,St Davids Court,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
512442,St Davids Court,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
512442,St Davids Court,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
512442,St Davids Court,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
512442,St Davids Court,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
512442,St Davids Court,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
512442,St Davids Court,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
512442,St Davids Court,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
512442,St Davids Court,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
512442,St Davids Court,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
512442,St Davids Court,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
512442,St Davids Court,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
512442,St Davids Court,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
512442,St Davids Court,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
512442,St Davids Court,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
512442,St Davids Court,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
512442,St Davids Court,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,25.4
512442,St Davids Court,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
512442,St Davids Court,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
512442,St Davids Court,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
512442,St Davids Court,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
512442,St Davids Court,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
512442,St Davids Court,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
512442,St Davids Court,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
512442,St Davids Court,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
512442,St Davids Court,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.9
512442,St Davids Court,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.3
512442,St Davids Court,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.75
512442,St Davids Court,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
512442,St Davids Court,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
512442,St Davids Court,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
512442,St Davids Court,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
512442,St Davids Court,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
512442,St Davids Court,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
512442,St Davids Court,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
512442,St Davids Court,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
512442,St Davids Court,2023-06-05T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
512442,St Davids Court,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
512442,St Davids Court,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
512442,St Davids Court,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
512442,St Davids Court,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.27
512442,St Davids Court,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
512442,St Davids Court,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
512442,St Davids Court,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
512442,St Davids Court,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
512442,St Davids Court,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
512442,St Davids Court,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
512442,St Davids Court,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
512442,St Davids Court,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
512442,St Davids Court,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
512442,St Davids Court,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
512442,St Davids Court,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
512442,St Davids Court,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
512442,St Davids Court,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
512442,St Davids Court,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
512442,St Davids Court,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
512442,St Davids Court,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
512442,St Davids Court,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
512442,St Davids Court,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
512442,St Davids Court,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
512442,St Davids Court,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
512442,St Davids Court,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,25.4
512442,St Davids Court,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
512442,St Davids Court,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
512442,St Davids Court,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
512442,St Davids Court,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
512442,St Davids Court,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
512442,St Davids Court,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
512442,St Davids Court,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
512442,St Davids Court,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
512442,St Davids Court,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
512442,St Davids Court,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.64
512442,St Davids Court,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.66
512442,St Davids Court,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.19
512442,St Davids Court,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
512442,St Davids Court,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
512442,St Davids Court,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
512442,St Davids Court,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
512442,St Davids Court,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
512442,St Davids Court,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.3
512442,St Davids Court,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
512442,St Davids Court,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
512442,St Davids Court,2023-06-05T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
512442,St Davids Court,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
512442,St Davids Court,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
512442,St Davids Court,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
512442,St Davids Court,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.06
512442,St Davids Court,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
512442,St Davids Court,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
512442,St Davids Court,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
512442,St Davids Court,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
512442,St Davids Court,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
512442,St Davids Court,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
512442,St Davids Court,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.63
512442,St Davids Court,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
512442,St Davids Court,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
512442,St Davids Court,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
512442,St Davids Court,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
512442,St Davids Court,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
512442,St Davids Court,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
512442,St Davids Court,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
512442,St Davids Court,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
512442,St Davids Court,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
512442,St Davids Court,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
512442,St Davids Court,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
512442,St Davids Court,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
512442,St Davids Court,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
512442,St Davids Court,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,25.5
512442,St Davids Court,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
512442,St Davids Court,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
512442,St Davids Court,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
512442,St Davids Court,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
512442,St Davids Court,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
512442,St Davids Court,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
512442,St Davids Court,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
512442,St Davids Court,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
512442,St Davids Court,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.26
512442,St Davids Court,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.26
512442,St Davids Court,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.25
512442,St Davids Court,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
512442,St Davids Court,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
512442,St Davids Court,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
512442,St Davids Court,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
512442,St Davids Court,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
512442,St Davids Court,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.23
512442,St Davids Court,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
512442,St Davids Court,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
512442,St Davids Court,2023-06-05T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512442,St Davids Court,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
512442,St Davids Court,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
512442,St Davids Court,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.24
512442,St Davids Court,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
512442,St Davids Court,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
512442,St Davids Court,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
512442,St Davids Court,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
512442,St Davids Court,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
512442,St Davids Court,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
512442,St Davids Court,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
512442,St Davids Court,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
512442,St Davids Court,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
512442,St Davids Court,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
512442,St Davids Court,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
512442,St Davids Court,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
512442,St Davids Court,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
512442,St Davids Court,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
512442,St Davids Court,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
512442,St Davids Court,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
512442,St Davids Court,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
512442,St Davids Court,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
512442,St Davids Court,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
512442,St Davids Court,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
512442,St Davids Court,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
512442,St Davids Court,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,25.5
512442,St Davids Court,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
512442,St Davids Court,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
512442,St Davids Court,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
512442,St Davids Court,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
512442,St Davids Court,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
512442,St Davids Court,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
512442,St Davids Court,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
512442,St Davids Court,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
512442,St Davids Court,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.48
512442,St Davids Court,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.47
512442,St Davids Court,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.64
512442,St Davids Court,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
512442,St Davids Court,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
512442,St Davids Court,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
512442,St Davids Court,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
512442,St Davids Court,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
512442,St Davids Court,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
512442,St Davids Court,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
512442,St Davids Court,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
512442,St Davids Court,2023-06-05T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
512442,St Davids Court,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
512442,St Davids Court,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
512442,St Davids Court,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
512442,St Davids Court,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.36
512442,St Davids Court,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
512442,St Davids Court,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
512442,St Davids Court,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
512442,St Davids Court,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
512442,St Davids Court,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
512442,St Davids Court,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
512442,St Davids Court,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
512442,St Davids Court,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
512442,St Davids Court,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
512442,St Davids Court,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
512442,St Davids Court,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
512442,St Davids Court,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
512442,St Davids Court,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
512442,St Davids Court,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
512442,St Davids Court,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
512442,St Davids Court,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
512442,St Davids Court,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
512442,St Davids Court,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
512442,St Davids Court,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
512442,St Davids Court,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
512442,St Davids Court,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,25.6
512442,St Davids Court,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
512442,St Davids Court,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
512442,St Davids Court,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
512442,St Davids Court,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
512442,St Davids Court,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
512442,St Davids Court,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
512442,St Davids Court,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
512442,St Davids Court,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.82
512442,St Davids Court,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.16
512442,St Davids Court,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.17
512442,St Davids Court,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
512442,St Davids Court,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
512442,St Davids Court,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
512442,St Davids Court,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
512442,St Davids Court,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
512442,St Davids Court,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
512442,St Davids Court,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
512442,St Davids Court,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
512442,St Davids Court,2023-06-05T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
512442,St Davids Court,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
512442,St Davids Court,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
512442,St Davids Court,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
512442,St Davids Court,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.38
512442,St Davids Court,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
512442,St Davids Court,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
512442,St Davids Court,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
512442,St Davids Court,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
512442,St Davids Court,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
512442,St Davids Court,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
512442,St Davids Court,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
512442,St Davids Court,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
512442,St Davids Court,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
512442,St Davids Court,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
512442,St Davids Court,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
512442,St Davids Court,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
512442,St Davids Court,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
512442,St Davids Court,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
512442,St Davids Court,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
512442,St Davids Court,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
512442,St Davids Court,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
512442,St Davids Court,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
512442,St Davids Court,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
512442,St Davids Court,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
512442,St Davids Court,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,25.8
512442,St Davids Court,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
512442,St Davids Court,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
512442,St Davids Court,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
512442,St Davids Court,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
512442,St Davids Court,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
512442,St Davids Court,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
512442,St Davids Court,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
512442,St Davids Court,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
512442,St Davids Court,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
512442,St Davids Court,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.17
512442,St Davids Court,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.24
512442,St Davids Court,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.62
512442,St Davids Court,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
512442,St Davids Court,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
512442,St Davids Court,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
512442,St Davids Court,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
512442,St Davids Court,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
512442,St Davids Court,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.25
512442,St Davids Court,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
512442,St Davids Court,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
512442,St Davids Court,2023-06-05T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
512442,St Davids Court,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
512442,St Davids Court,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
512442,St Davids Court,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
512442,St Davids Court,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.12
512442,St Davids Court,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
512442,St Davids Court,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
512442,St Davids Court,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
512442,St Davids Court,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.9
512442,St Davids Court,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
512442,St Davids Court,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
512442,St Davids Court,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
512442,St Davids Court,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
512442,St Davids Court,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
512442,St Davids Court,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
512442,St Davids Court,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
512442,St Davids Court,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
512442,St Davids Court,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
512442,St Davids Court,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
512442,St Davids Court,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
512442,St Davids Court,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
512442,St Davids Court,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
512442,St Davids Court,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
512442,St Davids Court,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
512442,St Davids Court,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
512442,St Davids Court,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,25.8
512442,St Davids Court,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
512442,St Davids Court,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
512442,St Davids Court,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
512442,St Davids Court,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
512442,St Davids Court,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
512442,St Davids Court,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
512442,St Davids Court,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
512442,St Davids Court,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
512442,St Davids Court,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
512442,St Davids Court,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.44
512442,St Davids Court,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.25
512442,St Davids Court,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.44
512442,St Davids Court,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
512442,St Davids Court,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
512442,St Davids Court,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
512442,St Davids Court,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
512442,St Davids Court,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
512442,St Davids Court,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
512442,St Davids Court,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
512442,St Davids Court,2023-06-05T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
512442,St Davids Court,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
512442,St Davids Court,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
512442,St Davids Court,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.94
512442,St Davids Court,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
512442,St Davids Court,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
512442,St Davids Court,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
512442,St Davids Court,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.0
512442,St Davids Court,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
512442,St Davids Court,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
512442,St Davids Court,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
512442,St Davids Court,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
512442,St Davids Court,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
512442,St Davids Court,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
512442,St Davids Court,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
512442,St Davids Court,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
512442,St Davids Court,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
512442,St Davids Court,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
512442,St Davids Court,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
512442,St Davids Court,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
512442,St Davids Court,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
512442,St Davids Court,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
512442,St Davids Court,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
512442,St Davids Court,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
512442,St Davids Court,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,25.8
512442,St Davids Court,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
512442,St Davids Court,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
512442,St Davids Court,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
512442,St Davids Court,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
512442,St Davids Court,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
512442,St Davids Court,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
512442,St Davids Court,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
512442,St Davids Court,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
512442,St Davids Court,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.19
512442,St Davids Court,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.53
512442,St Davids Court,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.03
512442,St Davids Court,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
512442,St Davids Court,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
512442,St Davids Court,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
512442,St Davids Court,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
512442,St Davids Court,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
512442,St Davids Court,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
512442,St Davids Court,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
512442,St Davids Court,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
512442,St Davids Court,2023-06-05T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
512442,St Davids Court,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
