Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.78
512442,St Davids Court,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
512442,St Davids Court,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
512442,St Davids Court,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
512442,St Davids Court,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.7
512442,St Davids Court,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
512442,St Davids Court,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
512442,St Davids Court,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
512442,St Davids Court,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
512442,St Davids Court,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
512442,St Davids Court,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
512442,St Davids Court,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
512442,St Davids Court,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
512442,St Davids Court,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
512442,St Davids Court,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
512442,St Davids Court,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
512442,St Davids Court,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
512442,St Davids Court,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
512442,St Davids Court,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
512442,St Davids Court,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
512442,St Davids Court,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
512442,St Davids Court,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,25.9
512442,St Davids Court,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
512442,St Davids Court,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
512442,St Davids Court,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
512442,St Davids Court,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
512442,St Davids Court,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
512442,St Davids Court,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
512442,St Davids Court,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
512442,St Davids Court,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
512442,St Davids Court,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
512442,St Davids Court,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.78
512442,St Davids Court,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.04
512442,St Davids Court,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.11
512442,St Davids Court,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
512442,St Davids Court,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
512442,St Davids Court,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
512442,St Davids Court,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
512442,St Davids Court,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
512442,St Davids Court,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
512442,St Davids Court,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
512442,St Davids Court,2023-06-05T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
512442,St Davids Court,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
512442,St Davids Court,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
512442,St Davids Court,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
512442,St Davids Court,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
512442,St Davids Court,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.43
512442,St Davids Court,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.24
512442,St Davids Court,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
512442,St Davids Court,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
512442,St Davids Court,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
512442,St Davids Court,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
512442,St Davids Court,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
512442,St Davids Court,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
512442,St Davids Court,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
512442,St Davids Court,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
512442,St Davids Court,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
512442,St Davids Court,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
512442,St Davids Court,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
512442,St Davids Court,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
512442,St Davids Court,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
512442,St Davids Court,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
512442,St Davids Court,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
512442,St Davids Court,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
512442,St Davids Court,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
512442,St Davids Court,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
512442,St Davids Court,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
512442,St Davids Court,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,25.9
512442,St Davids Court,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
512442,St Davids Court,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
512442,St Davids Court,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
512442,St Davids Court,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
512442,St Davids Court,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
512442,St Davids Court,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
512442,St Davids Court,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
512442,St Davids Court,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
512442,St Davids Court,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
512442,St Davids Court,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.32
512442,St Davids Court,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
512442,St Davids Court,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.59
512442,St Davids Court,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
512442,St Davids Court,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
512442,St Davids Court,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
512442,St Davids Court,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
512442,St Davids Court,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
512442,St Davids Court,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
512442,St Davids Court,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
512442,St Davids Court,2023-06-05T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
512442,St Davids Court,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
512442,St Davids Court,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
512442,St Davids Court,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
512442,St Davids Court,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
512442,St Davids Court,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
512442,St Davids Court,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
512442,St Davids Court,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
512442,St Davids Court,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
512442,St Davids Court,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
512442,St Davids Court,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
512442,St Davids Court,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
512442,St Davids Court,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.56
512442,St Davids Court,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
512442,St Davids Court,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
512442,St Davids Court,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
512442,St Davids Court,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
512442,St Davids Court,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
512442,St Davids Court,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
512442,St Davids Court,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
512442,St Davids Court,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
512442,St Davids Court,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
512442,St Davids Court,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
512442,St Davids Court,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
512442,St Davids Court,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
512442,St Davids Court,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
512442,St Davids Court,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,26.0
512442,St Davids Court,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
512442,St Davids Court,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
512442,St Davids Court,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
512442,St Davids Court,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
512442,St Davids Court,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
512442,St Davids Court,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
512442,St Davids Court,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
512442,St Davids Court,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
512442,St Davids Court,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
512442,St Davids Court,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.71
512442,St Davids Court,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.46
512442,St Davids Court,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.78
512442,St Davids Court,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
512442,St Davids Court,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
512442,St Davids Court,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
512442,St Davids Court,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
512442,St Davids Court,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.2
512442,St Davids Court,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
512442,St Davids Court,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-05T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
512442,St Davids Court,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
512442,St Davids Court,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
512442,St Davids Court,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.11
512442,St Davids Court,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
512442,St Davids Court,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
512442,St Davids Court,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
512442,St Davids Court,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
512442,St Davids Court,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
512442,St Davids Court,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
512442,St Davids Court,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
512442,St Davids Court,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
512442,St Davids Court,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
512442,St Davids Court,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
512442,St Davids Court,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
512442,St Davids Court,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
512442,St Davids Court,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
512442,St Davids Court,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
512442,St Davids Court,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
512442,St Davids Court,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
512442,St Davids Court,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
512442,St Davids Court,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
512442,St Davids Court,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
512442,St Davids Court,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,26.1
512442,St Davids Court,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
512442,St Davids Court,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
512442,St Davids Court,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
512442,St Davids Court,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
512442,St Davids Court,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
512442,St Davids Court,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
512442,St Davids Court,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
512442,St Davids Court,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
512442,St Davids Court,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
512442,St Davids Court,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.62
512442,St Davids Court,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.24
512442,St Davids Court,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.84
512442,St Davids Court,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
512442,St Davids Court,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
512442,St Davids Court,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
512442,St Davids Court,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
512442,St Davids Court,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.15
512442,St Davids Court,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
512442,St Davids Court,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
512442,St Davids Court,2023-06-05T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
512442,St Davids Court,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
512442,St Davids Court,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
512442,St Davids Court,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
512442,St Davids Court,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.27
512442,St Davids Court,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.78
512442,St Davids Court,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
512442,St Davids Court,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
512442,St Davids Court,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
512442,St Davids Court,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
512442,St Davids Court,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
512442,St Davids Court,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
512442,St Davids Court,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
512442,St Davids Court,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
512442,St Davids Court,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
512442,St Davids Court,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
512442,St Davids Court,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
512442,St Davids Court,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
512442,St Davids Court,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
512442,St Davids Court,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
512442,St Davids Court,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
512442,St Davids Court,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
512442,St Davids Court,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
512442,St Davids Court,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
512442,St Davids Court,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
512442,St Davids Court,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,26.2
512442,St Davids Court,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
512442,St Davids Court,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
512442,St Davids Court,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
512442,St Davids Court,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
512442,St Davids Court,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
512442,St Davids Court,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
512442,St Davids Court,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
512442,St Davids Court,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
512442,St Davids Court,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
512442,St Davids Court,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.74
512442,St Davids Court,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.04
512442,St Davids Court,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.16
512442,St Davids Court,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
512442,St Davids Court,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
512442,St Davids Court,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
512442,St Davids Court,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
512442,St Davids Court,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
512442,St Davids Court,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
512442,St Davids Court,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-05T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
512442,St Davids Court,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.65
512442,St Davids Court,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
512442,St Davids Court,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.21
512442,St Davids Court,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
512442,St Davids Court,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
512442,St Davids Court,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
512442,St Davids Court,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
512442,St Davids Court,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
512442,St Davids Court,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
512442,St Davids Court,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
512442,St Davids Court,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
512442,St Davids Court,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
512442,St Davids Court,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
512442,St Davids Court,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
512442,St Davids Court,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
512442,St Davids Court,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
512442,St Davids Court,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
512442,St Davids Court,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
512442,St Davids Court,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
512442,St Davids Court,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
512442,St Davids Court,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
512442,St Davids Court,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
512442,St Davids Court,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,26.3
512442,St Davids Court,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
512442,St Davids Court,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
512442,St Davids Court,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
512442,St Davids Court,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
512442,St Davids Court,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
512442,St Davids Court,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
512442,St Davids Court,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
512442,St Davids Court,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
512442,St Davids Court,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
512442,St Davids Court,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.04
512442,St Davids Court,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.35
512442,St Davids Court,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.51
512442,St Davids Court,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
512442,St Davids Court,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
512442,St Davids Court,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
512442,St Davids Court,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
512442,St Davids Court,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.18
512442,St Davids Court,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
512442,St Davids Court,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
512442,St Davids Court,2023-06-05T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
512442,St Davids Court,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
512442,St Davids Court,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
512442,St Davids Court,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
512442,St Davids Court,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.09
512442,St Davids Court,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
512442,St Davids Court,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
512442,St Davids Court,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
512442,St Davids Court,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.4
512442,St Davids Court,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
512442,St Davids Court,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
512442,St Davids Court,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
512442,St Davids Court,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
512442,St Davids Court,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
512442,St Davids Court,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
512442,St Davids Court,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
512442,St Davids Court,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
512442,St Davids Court,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
512442,St Davids Court,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
512442,St Davids Court,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
512442,St Davids Court,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
512442,St Davids Court,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
512442,St Davids Court,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
512442,St Davids Court,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
512442,St Davids Court,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
512442,St Davids Court,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
512442,St Davids Court,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,26.4
512442,St Davids Court,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
512442,St Davids Court,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
512442,St Davids Court,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
512442,St Davids Court,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
512442,St Davids Court,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
512442,St Davids Court,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
512442,St Davids Court,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
512442,St Davids Court,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
512442,St Davids Court,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
512442,St Davids Court,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.79
512442,St Davids Court,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.99
512442,St Davids Court,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.97
512442,St Davids Court,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
512442,St Davids Court,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
512442,St Davids Court,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
512442,St Davids Court,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
512442,St Davids Court,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
512442,St Davids Court,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-05T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.87
512442,St Davids Court,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
512442,St Davids Court,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
512442,St Davids Court,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
512442,St Davids Court,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.9
512442,St Davids Court,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
512442,St Davids Court,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
512442,St Davids Court,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
512442,St Davids Court,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
512442,St Davids Court,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
512442,St Davids Court,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
512442,St Davids Court,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
512442,St Davids Court,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
512442,St Davids Court,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
512442,St Davids Court,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
512442,St Davids Court,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
512442,St Davids Court,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
512442,St Davids Court,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
512442,St Davids Court,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
512442,St Davids Court,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
512442,St Davids Court,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
512442,St Davids Court,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
512442,St Davids Court,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,26.5
512442,St Davids Court,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
512442,St Davids Court,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
512442,St Davids Court,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
512442,St Davids Court,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
512442,St Davids Court,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
512442,St Davids Court,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
512442,St Davids Court,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
512442,St Davids Court,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
512442,St Davids Court,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
512442,St Davids Court,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.16
512442,St Davids Court,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.97
512442,St Davids Court,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.91
512442,St Davids Court,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
512442,St Davids Court,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
512442,St Davids Court,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
512442,St Davids Court,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
512442,St Davids Court,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
512442,St Davids Court,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
512442,St Davids Court,2023-06-05T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
512442,St Davids Court,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
512442,St Davids Court,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
512442,St Davids Court,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.76
512442,St Davids Court,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.69
512442,St Davids Court,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.99
512442,St Davids Court,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
512442,St Davids Court,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
512442,St Davids Court,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
512442,St Davids Court,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
512442,St Davids Court,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
512442,St Davids Court,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
512442,St Davids Court,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
512442,St Davids Court,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
512442,St Davids Court,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
512442,St Davids Court,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
512442,St Davids Court,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
512442,St Davids Court,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
512442,St Davids Court,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
512442,St Davids Court,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
512442,St Davids Court,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
512442,St Davids Court,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
512442,St Davids Court,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
512442,St Davids Court,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
512442,St Davids Court,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,26.5
512442,St Davids Court,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
512442,St Davids Court,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
512442,St Davids Court,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
512442,St Davids Court,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
512442,St Davids Court,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
512442,St Davids Court,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
512442,St Davids Court,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
512442,St Davids Court,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
512442,St Davids Court,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
512442,St Davids Court,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.01
512442,St Davids Court,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.67
512442,St Davids Court,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.05
512442,St Davids Court,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
512442,St Davids Court,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
512442,St Davids Court,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
512442,St Davids Court,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
512442,St Davids Court,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
512442,St Davids Court,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
512442,St Davids Court,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
512442,St Davids Court,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.38
512442,St Davids Court,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
512442,St Davids Court,2023-06-05T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
512442,St Davids Court,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
512442,St Davids Court,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
512442,St Davids Court,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
512442,St Davids Court,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.69
512442,St Davids Court,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
512442,St Davids Court,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.84
512442,St Davids Court,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
512442,St Davids Court,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
512442,St Davids Court,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
512442,St Davids Court,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
512442,St Davids Court,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
512442,St Davids Court,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
512442,St Davids Court,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
512442,St Davids Court,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
512442,St Davids Court,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
512442,St Davids Court,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
512442,St Davids Court,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
512442,St Davids Court,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
