Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
512442,St Davids Court,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
512442,St Davids Court,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
512442,St Davids Court,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
512442,St Davids Court,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
512442,St Davids Court,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
512442,St Davids Court,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
512442,St Davids Court,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,26.6
512442,St Davids Court,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
512442,St Davids Court,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
512442,St Davids Court,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
512442,St Davids Court,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
512442,St Davids Court,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
512442,St Davids Court,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
512442,St Davids Court,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
512442,St Davids Court,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
512442,St Davids Court,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
512442,St Davids Court,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.83
512442,St Davids Court,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.57
512442,St Davids Court,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.05
512442,St Davids Court,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
512442,St Davids Court,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
512442,St Davids Court,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
512442,St Davids Court,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
512442,St Davids Court,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
512442,St Davids Court,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
512442,St Davids Court,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-05T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
512442,St Davids Court,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
512442,St Davids Court,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.72
512442,St Davids Court,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
512442,St Davids Court,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.53
512442,St Davids Court,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
512442,St Davids Court,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
512442,St Davids Court,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
512442,St Davids Court,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.7
512442,St Davids Court,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
512442,St Davids Court,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
512442,St Davids Court,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
512442,St Davids Court,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
512442,St Davids Court,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
512442,St Davids Court,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
512442,St Davids Court,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
512442,St Davids Court,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
512442,St Davids Court,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
512442,St Davids Court,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
512442,St Davids Court,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
512442,St Davids Court,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
512442,St Davids Court,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
512442,St Davids Court,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
512442,St Davids Court,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,26.8
512442,St Davids Court,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
512442,St Davids Court,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
512442,St Davids Court,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
512442,St Davids Court,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
512442,St Davids Court,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
512442,St Davids Court,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
512442,St Davids Court,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
512442,St Davids Court,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
512442,St Davids Court,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
512442,St Davids Court,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.34
512442,St Davids Court,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.7
512442,St Davids Court,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.98
512442,St Davids Court,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
512442,St Davids Court,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
512442,St Davids Court,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
512442,St Davids Court,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
512442,St Davids Court,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.14
512442,St Davids Court,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
512442,St Davids Court,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
512442,St Davids Court,2023-06-05T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
512442,St Davids Court,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
512442,St Davids Court,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
512442,St Davids Court,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
512442,St Davids Court,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.35
512442,St Davids Court,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.57
512442,St Davids Court,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.92
512442,St Davids Court,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
512442,St Davids Court,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.2
512442,St Davids Court,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
512442,St Davids Court,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.0
512442,St Davids Court,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
512442,St Davids Court,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
512442,St Davids Court,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
512442,St Davids Court,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
512442,St Davids Court,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
512442,St Davids Court,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
512442,St Davids Court,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
512442,St Davids Court,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
512442,St Davids Court,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
512442,St Davids Court,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
512442,St Davids Court,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
512442,St Davids Court,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
512442,St Davids Court,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
512442,St Davids Court,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
512442,St Davids Court,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,26.8
512442,St Davids Court,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
512442,St Davids Court,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
512442,St Davids Court,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
512442,St Davids Court,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
512442,St Davids Court,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
512442,St Davids Court,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
512442,St Davids Court,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
512442,St Davids Court,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
512442,St Davids Court,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
512442,St Davids Court,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.45
512442,St Davids Court,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.52
512442,St Davids Court,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.74
512442,St Davids Court,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
512442,St Davids Court,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
512442,St Davids Court,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
512442,St Davids Court,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
512442,St Davids Court,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
512442,St Davids Court,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
512442,St Davids Court,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
512442,St Davids Court,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-05T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
512442,St Davids Court,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
512442,St Davids Court,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.17
512442,St Davids Court,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.19
512442,St Davids Court,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.75
512442,St Davids Court,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
512442,St Davids Court,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.3
512442,St Davids Court,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
512442,St Davids Court,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.1
512442,St Davids Court,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.95
512442,St Davids Court,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
512442,St Davids Court,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
512442,St Davids Court,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
512442,St Davids Court,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
512442,St Davids Court,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
512442,St Davids Court,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
512442,St Davids Court,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
512442,St Davids Court,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
512442,St Davids Court,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
512442,St Davids Court,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
512442,St Davids Court,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
512442,St Davids Court,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
512442,St Davids Court,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
512442,St Davids Court,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,26.9
512442,St Davids Court,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
512442,St Davids Court,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
512442,St Davids Court,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
512442,St Davids Court,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
512442,St Davids Court,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
512442,St Davids Court,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
512442,St Davids Court,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
512442,St Davids Court,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
512442,St Davids Court,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
512442,St Davids Court,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.9
512442,St Davids Court,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.59
512442,St Davids Court,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.89
512442,St Davids Court,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
512442,St Davids Court,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
512442,St Davids Court,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
512442,St Davids Court,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
512442,St Davids Court,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
512442,St Davids Court,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
512442,St Davids Court,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
512442,St Davids Court,2023-06-05T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
512442,St Davids Court,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
512442,St Davids Court,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
512442,St Davids Court,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
512442,St Davids Court,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.27
512442,St Davids Court,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.51
512442,St Davids Court,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.7
512442,St Davids Court,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
512442,St Davids Court,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
512442,St Davids Court,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
512442,St Davids Court,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.6
512442,St Davids Court,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
512442,St Davids Court,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
512442,St Davids Court,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
512442,St Davids Court,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
512442,St Davids Court,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
512442,St Davids Court,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
512442,St Davids Court,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
512442,St Davids Court,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
512442,St Davids Court,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
512442,St Davids Court,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
512442,St Davids Court,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
512442,St Davids Court,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
512442,St Davids Court,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
512442,St Davids Court,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
512442,St Davids Court,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,26.9
512442,St Davids Court,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
512442,St Davids Court,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
512442,St Davids Court,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
512442,St Davids Court,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
512442,St Davids Court,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
512442,St Davids Court,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
512442,St Davids Court,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
512442,St Davids Court,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
512442,St Davids Court,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
512442,St Davids Court,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.07
512442,St Davids Court,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.09
512442,St Davids Court,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.55
512442,St Davids Court,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
512442,St Davids Court,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
512442,St Davids Court,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
512442,St Davids Court,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
512442,St Davids Court,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.26
512442,St Davids Court,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
512442,St Davids Court,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-05T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
512442,St Davids Court,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
512442,St Davids Court,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
512442,St Davids Court,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
512442,St Davids Court,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.22
512442,St Davids Court,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
512442,St Davids Court,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
512442,St Davids Court,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
512442,St Davids Court,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.2
512442,St Davids Court,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
512442,St Davids Court,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
512442,St Davids Court,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
512442,St Davids Court,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
512442,St Davids Court,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
512442,St Davids Court,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
512442,St Davids Court,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
512442,St Davids Court,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
512442,St Davids Court,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
512442,St Davids Court,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
512442,St Davids Court,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
512442,St Davids Court,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
512442,St Davids Court,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
512442,St Davids Court,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
512442,St Davids Court,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,27.0
512442,St Davids Court,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
512442,St Davids Court,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
512442,St Davids Court,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
512442,St Davids Court,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
512442,St Davids Court,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
512442,St Davids Court,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
512442,St Davids Court,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
512442,St Davids Court,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
512442,St Davids Court,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
512442,St Davids Court,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.75
512442,St Davids Court,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.79
512442,St Davids Court,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.83
512442,St Davids Court,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
512442,St Davids Court,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
512442,St Davids Court,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
512442,St Davids Court,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
512442,St Davids Court,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
512442,St Davids Court,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
512442,St Davids Court,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
512442,St Davids Court,2023-06-05T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
512442,St Davids Court,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
512442,St Davids Court,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
512442,St Davids Court,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
512442,St Davids Court,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
512442,St Davids Court,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512442,St Davids Court,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.64
512442,St Davids Court,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
512442,St Davids Court,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.39
512442,St Davids Court,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.4
512442,St Davids Court,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
512442,St Davids Court,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
512442,St Davids Court,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.6
512442,St Davids Court,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
512442,St Davids Court,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
512442,St Davids Court,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
512442,St Davids Court,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
512442,St Davids Court,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
512442,St Davids Court,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
512442,St Davids Court,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
512442,St Davids Court,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
512442,St Davids Court,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
512442,St Davids Court,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
512442,St Davids Court,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
512442,St Davids Court,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512442,St Davids Court,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
512442,St Davids Court,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
512442,St Davids Court,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,27.0
512442,St Davids Court,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512442,St Davids Court,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
512442,St Davids Court,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
512442,St Davids Court,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
512442,St Davids Court,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
512442,St Davids Court,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
512442,St Davids Court,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
512442,St Davids Court,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
512442,St Davids Court,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
512442,St Davids Court,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.22
512442,St Davids Court,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.99
512442,St Davids Court,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
512442,St Davids Court,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
512442,St Davids Court,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
512442,St Davids Court,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
512442,St Davids Court,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
512442,St Davids Court,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.3
512442,St Davids Court,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
512442,St Davids Court,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-05T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
512442,St Davids Court,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
512442,St Davids Court,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
512442,St Davids Court,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
512442,St Davids Court,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
512442,St Davids Court,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.71
512442,St Davids Court,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,58.3
512442,St Davids Court,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
512442,St Davids Court,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
512442,St Davids Court,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.6
512442,St Davids Court,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
512442,St Davids Court,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
512442,St Davids Court,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
512442,St Davids Court,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
512442,St Davids Court,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
512442,St Davids Court,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
512442,St Davids Court,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
512442,St Davids Court,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
512442,St Davids Court,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
512442,St Davids Court,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
512442,St Davids Court,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
512442,St Davids Court,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
512442,St Davids Court,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
512442,St Davids Court,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
512442,St Davids Court,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,27.1
512442,St Davids Court,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512442,St Davids Court,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
512442,St Davids Court,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
512442,St Davids Court,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
512442,St Davids Court,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
512442,St Davids Court,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
512442,St Davids Court,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
512442,St Davids Court,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
512442,St Davids Court,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
512442,St Davids Court,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.48
512442,St Davids Court,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.72
512442,St Davids Court,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.79
512442,St Davids Court,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
512442,St Davids Court,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
512442,St Davids Court,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
512442,St Davids Court,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
512442,St Davids Court,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
512442,St Davids Court,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.29
512442,St Davids Court,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
512442,St Davids Court,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-05T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
512442,St Davids Court,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512442,St Davids Court,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
512442,St Davids Court,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
512442,St Davids Court,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.03
512442,St Davids Court,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.72
512442,St Davids Court,2023-06-05T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.2
512442,St Davids Court,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
512442,St Davids Court,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.3
512442,St Davids Court,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.2
512442,St Davids Court,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
512442,St Davids Court,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
512442,St Davids Court,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
512442,St Davids Court,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
512442,St Davids Court,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
512442,St Davids Court,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
512442,St Davids Court,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
512442,St Davids Court,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
512442,St Davids Court,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
512442,St Davids Court,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
512442,St Davids Court,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
512442,St Davids Court,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
512442,St Davids Court,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512442,St Davids Court,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
512442,St Davids Court,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
512442,St Davids Court,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,27.1
512442,St Davids Court,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
512442,St Davids Court,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
512442,St Davids Court,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
512442,St Davids Court,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
512442,St Davids Court,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
512442,St Davids Court,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
512442,St Davids Court,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
512442,St Davids Court,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
512442,St Davids Court,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
512442,St Davids Court,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.54
512442,St Davids Court,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.74
512442,St Davids Court,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.94
512442,St Davids Court,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
512442,St Davids Court,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
512442,St Davids Court,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
512442,St Davids Court,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
512442,St Davids Court,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
512442,St Davids Court,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
512442,St Davids Court,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
512442,St Davids Court,2023-06-05T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
512442,St Davids Court,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
512442,St Davids Court,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
512442,St Davids Court,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.73
512442,St Davids Court,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.2
512442,St Davids Court,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.75
512442,St Davids Court,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.6
512442,St Davids Court,2023-06-05T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,67.8
512442,St Davids Court,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
512442,St Davids Court,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.7
512442,St Davids Court,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.2
512442,St Davids Court,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
512442,St Davids Court,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
512442,St Davids Court,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
512442,St Davids Court,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
512442,St Davids Court,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
512442,St Davids Court,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
512442,St Davids Court,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
512442,St Davids Court,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
512442,St Davids Court,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
512442,St Davids Court,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
512442,St Davids Court,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
512442,St Davids Court,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
512442,St Davids Court,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
512442,St Davids Court,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
512442,St Davids Court,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,27.1
512442,St Davids Court,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
512442,St Davids Court,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
512442,St Davids Court,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
512442,St Davids Court,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
512442,St Davids Court,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
512442,St Davids Court,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
512442,St Davids Court,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
512442,St Davids Court,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
512442,St Davids Court,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
512442,St Davids Court,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.19
512442,St Davids Court,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.89
