Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,42.74
512442,St Davids Court,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,109.7
512442,St Davids Court,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
512442,St Davids Court,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
512442,St Davids Court,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
512442,St Davids Court,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
512442,St Davids Court,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.32
512442,St Davids Court,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
512442,St Davids Court,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-05T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
512442,St Davids Court,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
512442,St Davids Court,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
512442,St Davids Court,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
512442,St Davids Court,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.67
512442,St Davids Court,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.79
512442,St Davids Court,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.7
512442,St Davids Court,2023-06-05T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,76.9
512442,St Davids Court,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
512442,St Davids Court,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.5
512442,St Davids Court,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.2
512442,St Davids Court,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
512442,St Davids Court,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
512442,St Davids Court,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.44
512442,St Davids Court,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
512442,St Davids Court,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
512442,St Davids Court,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
512442,St Davids Court,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
512442,St Davids Court,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
512442,St Davids Court,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
512442,St Davids Court,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
512442,St Davids Court,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
512442,St Davids Court,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
512442,St Davids Court,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
512442,St Davids Court,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
512442,St Davids Court,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,27.2
512442,St Davids Court,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
512442,St Davids Court,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
512442,St Davids Court,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
512442,St Davids Court,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
512442,St Davids Court,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
512442,St Davids Court,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
512442,St Davids Court,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
512442,St Davids Court,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
512442,St Davids Court,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
512442,St Davids Court,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.87
512442,St Davids Court,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.18
512442,St Davids Court,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,49.08
512442,St Davids Court,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,127.2
512442,St Davids Court,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
512442,St Davids Court,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
512442,St Davids Court,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
512442,St Davids Court,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
512442,St Davids Court,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.37
512442,St Davids Court,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
512442,St Davids Court,2023-06-05T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
512442,St Davids Court,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
512442,St Davids Court,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
512442,St Davids Court,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.03
512442,St Davids Court,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.69
512442,St Davids Court,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.5
512442,St Davids Court,2023-06-05T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,79.2
512442,St Davids Court,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
512442,St Davids Court,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.3
512442,St Davids Court,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.3
512442,St Davids Court,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
512442,St Davids Court,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
512442,St Davids Court,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.18
512442,St Davids Court,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
512442,St Davids Court,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
512442,St Davids Court,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
512442,St Davids Court,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
512442,St Davids Court,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
512442,St Davids Court,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
512442,St Davids Court,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
512442,St Davids Court,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
512442,St Davids Court,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
512442,St Davids Court,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
512442,St Davids Court,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
512442,St Davids Court,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
512442,St Davids Court,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,27.3
512442,St Davids Court,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
512442,St Davids Court,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
512442,St Davids Court,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
512442,St Davids Court,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
512442,St Davids Court,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
512442,St Davids Court,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
512442,St Davids Court,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
512442,St Davids Court,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
512442,St Davids Court,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
512442,St Davids Court,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.02
512442,St Davids Court,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.1
512442,St Davids Court,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
512442,St Davids Court,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,119.7
512442,St Davids Court,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
512442,St Davids Court,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
512442,St Davids Court,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
512442,St Davids Court,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
512442,St Davids Court,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
512442,St Davids Court,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
512442,St Davids Court,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
512442,St Davids Court,2023-06-05T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
512442,St Davids Court,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
512442,St Davids Court,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
512442,St Davids Court,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.04
512442,St Davids Court,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.97
512442,St Davids Court,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.9
512442,St Davids Court,2023-06-05T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,78.3
512442,St Davids Court,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
512442,St Davids Court,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.0
512442,St Davids Court,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.4
512442,St Davids Court,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
512442,St Davids Court,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
512442,St Davids Court,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
512442,St Davids Court,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
512442,St Davids Court,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
512442,St Davids Court,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
512442,St Davids Court,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
512442,St Davids Court,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
512442,St Davids Court,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
512442,St Davids Court,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
512442,St Davids Court,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
512442,St Davids Court,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
512442,St Davids Court,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
512442,St Davids Court,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
512442,St Davids Court,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,27.3
512442,St Davids Court,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512442,St Davids Court,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
512442,St Davids Court,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
512442,St Davids Court,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
512442,St Davids Court,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
512442,St Davids Court,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
512442,St Davids Court,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
512442,St Davids Court,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
512442,St Davids Court,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
512442,St Davids Court,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.29
512442,St Davids Court,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.77
512442,St Davids Court,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,46.65
512442,St Davids Court,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,116.5
512442,St Davids Court,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
512442,St Davids Court,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
512442,St Davids Court,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
512442,St Davids Court,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
512442,St Davids Court,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
512442,St Davids Court,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
512442,St Davids Court,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
512442,St Davids Court,2023-06-05T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
512442,St Davids Court,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
512442,St Davids Court,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
512442,St Davids Court,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
512442,St Davids Court,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.22
512442,St Davids Court,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.08
512442,St Davids Court,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.45
512442,St Davids Court,2023-06-05T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,61.8
512442,St Davids Court,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.6
512442,St Davids Court,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.2
512442,St Davids Court,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,136.1
512442,St Davids Court,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
512442,St Davids Court,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
512442,St Davids Court,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
512442,St Davids Court,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
512442,St Davids Court,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
512442,St Davids Court,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
512442,St Davids Court,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
512442,St Davids Court,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
512442,St Davids Court,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
512442,St Davids Court,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
512442,St Davids Court,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
512442,St Davids Court,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
512442,St Davids Court,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
512442,St Davids Court,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
512442,St Davids Court,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,27.4
512442,St Davids Court,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
512442,St Davids Court,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
512442,St Davids Court,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
512442,St Davids Court,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
512442,St Davids Court,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
512442,St Davids Court,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
512442,St Davids Court,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
512442,St Davids Court,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
512442,St Davids Court,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
512442,St Davids Court,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.83
512442,St Davids Court,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.92
512442,St Davids Court,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,48.03
512442,St Davids Court,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
512442,St Davids Court,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
512442,St Davids Court,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
512442,St Davids Court,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
512442,St Davids Court,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
512442,St Davids Court,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
512442,St Davids Court,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-05T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.34
512442,St Davids Court,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.63
512442,St Davids Court,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.88
512442,St Davids Court,2023-06-05T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,65.8
512442,St Davids Court,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.3
512442,St Davids Court,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,102.3
512442,St Davids Court,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.0
512442,St Davids Court,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
512442,St Davids Court,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
512442,St Davids Court,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.85
512442,St Davids Court,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
512442,St Davids Court,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
512442,St Davids Court,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
512442,St Davids Court,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
512442,St Davids Court,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
512442,St Davids Court,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
512442,St Davids Court,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
512442,St Davids Court,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
512442,St Davids Court,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
512442,St Davids Court,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
512442,St Davids Court,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
512442,St Davids Court,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
512442,St Davids Court,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,27.4
512442,St Davids Court,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
512442,St Davids Court,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
512442,St Davids Court,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
512442,St Davids Court,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
512442,St Davids Court,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
512442,St Davids Court,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
512442,St Davids Court,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
512442,St Davids Court,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
512442,St Davids Court,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
512442,St Davids Court,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.2
512442,St Davids Court,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.68
512442,St Davids Court,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,50.84
512442,St Davids Court,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,105.8
512442,St Davids Court,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
512442,St Davids Court,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
512442,St Davids Court,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
512442,St Davids Court,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
512442,St Davids Court,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.36
512442,St Davids Court,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
512442,St Davids Court,2023-06-05T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
512442,St Davids Court,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
512442,St Davids Court,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
512442,St Davids Court,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
512442,St Davids Court,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.44
512442,St Davids Court,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.24
512442,St Davids Court,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.35
512442,St Davids Court,2023-06-05T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,59.3
512442,St Davids Court,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
512442,St Davids Court,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,101.0
512442,St Davids Court,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.3
512442,St Davids Court,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
512442,St Davids Court,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
512442,St Davids Court,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.95
512442,St Davids Court,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
512442,St Davids Court,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
512442,St Davids Court,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
512442,St Davids Court,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
512442,St Davids Court,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
512442,St Davids Court,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
512442,St Davids Court,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
512442,St Davids Court,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
512442,St Davids Court,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
512442,St Davids Court,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
512442,St Davids Court,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
512442,St Davids Court,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,27.5
512442,St Davids Court,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
512442,St Davids Court,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
512442,St Davids Court,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
512442,St Davids Court,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
512442,St Davids Court,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
512442,St Davids Court,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
512442,St Davids Court,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
512442,St Davids Court,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
512442,St Davids Court,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
512442,St Davids Court,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.48
512442,St Davids Court,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.05
512442,St Davids Court,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,45.29
512442,St Davids Court,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
512442,St Davids Court,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
512442,St Davids Court,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
512442,St Davids Court,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
512442,St Davids Court,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
512442,St Davids Court,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
512442,St Davids Court,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
512442,St Davids Court,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
512442,St Davids Court,2023-06-05T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
512442,St Davids Court,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
512442,St Davids Court,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
512442,St Davids Court,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
512442,St Davids Court,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
512442,St Davids Court,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.61
512442,St Davids Court,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.13
512442,St Davids Court,2023-06-05T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.3
512442,St Davids Court,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
512442,St Davids Court,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.4
512442,St Davids Court,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.4
512442,St Davids Court,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
512442,St Davids Court,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
512442,St Davids Court,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
512442,St Davids Court,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
512442,St Davids Court,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
512442,St Davids Court,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
512442,St Davids Court,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
512442,St Davids Court,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
512442,St Davids Court,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
512442,St Davids Court,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
512442,St Davids Court,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
512442,St Davids Court,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
512442,St Davids Court,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
512442,St Davids Court,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
512442,St Davids Court,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,27.5
512442,St Davids Court,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
512442,St Davids Court,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
512442,St Davids Court,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
512442,St Davids Court,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
512442,St Davids Court,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
512442,St Davids Court,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
512442,St Davids Court,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
512442,St Davids Court,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
512442,St Davids Court,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
512442,St Davids Court,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.24
512442,St Davids Court,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.75
512442,St Davids Court,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.1
512442,St Davids Court,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
512442,St Davids Court,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
512442,St Davids Court,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
512442,St Davids Court,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
512442,St Davids Court,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
512442,St Davids Court,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
512442,St Davids Court,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
512442,St Davids Court,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
512442,St Davids Court,2023-06-05T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
512442,St Davids Court,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
512442,St Davids Court,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
512442,St Davids Court,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
512442,St Davids Court,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
512442,St Davids Court,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.89
512442,St Davids Court,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.91
512442,St Davids Court,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
512442,St Davids Court,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
512442,St Davids Court,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.5
512442,St Davids Court,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
512442,St Davids Court,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
512442,St Davids Court,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
512442,St Davids Court,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
512442,St Davids Court,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
512442,St Davids Court,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
512442,St Davids Court,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
512442,St Davids Court,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
512442,St Davids Court,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
512442,St Davids Court,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
512442,St Davids Court,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
512442,St Davids Court,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
512442,St Davids Court,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
512442,St Davids Court,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512442,St Davids Court,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
512442,St Davids Court,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
512442,St Davids Court,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,27.6
512442,St Davids Court,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
512442,St Davids Court,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
512442,St Davids Court,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
512442,St Davids Court,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
512442,St Davids Court,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
512442,St Davids Court,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
512442,St Davids Court,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
512442,St Davids Court,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
512442,St Davids Court,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
512442,St Davids Court,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.16
512442,St Davids Court,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.43
512442,St Davids Court,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.88
512442,St Davids Court,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
512442,St Davids Court,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
512442,St Davids Court,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
512442,St Davids Court,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
512442,St Davids Court,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
512442,St Davids Court,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
512442,St Davids Court,2023-06-05T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
512442,St Davids Court,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
512442,St Davids Court,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
512442,St Davids Court,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
512442,St Davids Court,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.08
512442,St Davids Court,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.53
512442,St Davids Court,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
512442,St Davids Court,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
512442,St Davids Court,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.4
512442,St Davids Court,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
512442,St Davids Court,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
512442,St Davids Court,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
512442,St Davids Court,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
512442,St Davids Court,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
512442,St Davids Court,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
512442,St Davids Court,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
512442,St Davids Court,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
512442,St Davids Court,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
512442,St Davids Court,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
512442,St Davids Court,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
512442,St Davids Court,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
512442,St Davids Court,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
512442,St Davids Court,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512442,St Davids Court,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
512442,St Davids Court,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
512442,St Davids Court,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,27.7
512442,St Davids Court,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512442,St Davids Court,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
512442,St Davids Court,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
512442,St Davids Court,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
512442,St Davids Court,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
512442,St Davids Court,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
512442,St Davids Court,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
512442,St Davids Court,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
512442,St Davids Court,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
512442,St Davids Court,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.37
512442,St Davids Court,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.98
512442,St Davids Court,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.2
512442,St Davids Court,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
512442,St Davids Court,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
512442,St Davids Court,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
512442,St Davids Court,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
512442,St Davids Court,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
512442,St Davids Court,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
512442,St Davids Court,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
512442,St Davids Court,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
512442,St Davids Court,2023-06-05T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
512442,St Davids Court,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
512442,St Davids Court,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
512442,St Davids Court,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
512442,St Davids Court,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
512442,St Davids Court,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.76
