Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.75
512442,St Davids Court,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
512442,St Davids Court,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
512442,St Davids Court,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.6
512442,St Davids Court,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
512442,St Davids Court,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
512442,St Davids Court,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
512442,St Davids Court,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
512442,St Davids Court,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
512442,St Davids Court,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
512442,St Davids Court,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
512442,St Davids Court,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
512442,St Davids Court,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
512442,St Davids Court,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
512442,St Davids Court,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
512442,St Davids Court,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
512442,St Davids Court,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512442,St Davids Court,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
512442,St Davids Court,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
512442,St Davids Court,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,27.8
512442,St Davids Court,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
512442,St Davids Court,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
512442,St Davids Court,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
512442,St Davids Court,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
512442,St Davids Court,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
512442,St Davids Court,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
512442,St Davids Court,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
512442,St Davids Court,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
512442,St Davids Court,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
512442,St Davids Court,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.5
512442,St Davids Court,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.63
512442,St Davids Court,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.25
512442,St Davids Court,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
512442,St Davids Court,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
512442,St Davids Court,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
512442,St Davids Court,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
512442,St Davids Court,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
512442,St Davids Court,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
512442,St Davids Court,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
512442,St Davids Court,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
512442,St Davids Court,2023-06-05T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
512442,St Davids Court,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
512442,St Davids Court,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
512442,St Davids Court,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
512442,St Davids Court,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.4
512442,St Davids Court,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.45
512442,St Davids Court,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
512442,St Davids Court,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
512442,St Davids Court,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.5
512442,St Davids Court,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
512442,St Davids Court,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
512442,St Davids Court,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
512442,St Davids Court,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
512442,St Davids Court,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
512442,St Davids Court,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
512442,St Davids Court,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
512442,St Davids Court,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
512442,St Davids Court,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
512442,St Davids Court,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
512442,St Davids Court,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
512442,St Davids Court,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
512442,St Davids Court,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
512442,St Davids Court,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
512442,St Davids Court,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
512442,St Davids Court,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,27.8
512442,St Davids Court,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
512442,St Davids Court,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
512442,St Davids Court,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
512442,St Davids Court,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
512442,St Davids Court,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
512442,St Davids Court,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
512442,St Davids Court,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
512442,St Davids Court,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
512442,St Davids Court,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
512442,St Davids Court,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.77
512442,St Davids Court,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.6
512442,St Davids Court,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.95
512442,St Davids Court,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
512442,St Davids Court,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
512442,St Davids Court,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
512442,St Davids Court,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
512442,St Davids Court,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
512442,St Davids Court,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
512442,St Davids Court,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-05T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
512442,St Davids Court,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
512442,St Davids Court,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
512442,St Davids Court,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
512442,St Davids Court,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
512442,St Davids Court,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
512442,St Davids Court,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.35
512442,St Davids Court,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
512442,St Davids Court,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
512442,St Davids Court,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
512442,St Davids Court,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.7
512442,St Davids Court,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
512442,St Davids Court,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
512442,St Davids Court,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
512442,St Davids Court,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
512442,St Davids Court,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
512442,St Davids Court,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
512442,St Davids Court,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
512442,St Davids Court,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
512442,St Davids Court,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
512442,St Davids Court,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
512442,St Davids Court,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
512442,St Davids Court,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
512442,St Davids Court,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
512442,St Davids Court,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
512442,St Davids Court,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
512442,St Davids Court,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,27.9
512442,St Davids Court,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
512442,St Davids Court,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
512442,St Davids Court,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
512442,St Davids Court,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
512442,St Davids Court,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
512442,St Davids Court,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
512442,St Davids Court,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
512442,St Davids Court,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
512442,St Davids Court,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
512442,St Davids Court,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.67
512442,St Davids Court,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.54
512442,St Davids Court,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.55
512442,St Davids Court,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
512442,St Davids Court,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
512442,St Davids Court,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
512442,St Davids Court,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
512442,St Davids Court,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.2
512442,St Davids Court,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
512442,St Davids Court,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
512442,St Davids Court,2023-06-05T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
512442,St Davids Court,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
512442,St Davids Court,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
512442,St Davids Court,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
512442,St Davids Court,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.45
512442,St Davids Court,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
512442,St Davids Court,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
512442,St Davids Court,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
512442,St Davids Court,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.2
512442,St Davids Court,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
512442,St Davids Court,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
512442,St Davids Court,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
512442,St Davids Court,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
512442,St Davids Court,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
512442,St Davids Court,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
512442,St Davids Court,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
512442,St Davids Court,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
512442,St Davids Court,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
512442,St Davids Court,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
512442,St Davids Court,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
512442,St Davids Court,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
512442,St Davids Court,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
512442,St Davids Court,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
512442,St Davids Court,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
512442,St Davids Court,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,27.9
512442,St Davids Court,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
512442,St Davids Court,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
512442,St Davids Court,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
512442,St Davids Court,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
512442,St Davids Court,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
512442,St Davids Court,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
512442,St Davids Court,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
512442,St Davids Court,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
512442,St Davids Court,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
512442,St Davids Court,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.85
512442,St Davids Court,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.21
512442,St Davids Court,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.64
512442,St Davids Court,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
512442,St Davids Court,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
512442,St Davids Court,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
512442,St Davids Court,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
512442,St Davids Court,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
512442,St Davids Court,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
512442,St Davids Court,2023-06-06T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
512442,St Davids Court,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
512442,St Davids Court,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
512442,St Davids Court,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.52
512442,St Davids Court,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
512442,St Davids Court,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
512442,St Davids Court,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
512442,St Davids Court,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
512442,St Davids Court,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
512442,St Davids Court,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
512442,St Davids Court,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
512442,St Davids Court,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
512442,St Davids Court,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
512442,St Davids Court,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
512442,St Davids Court,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
512442,St Davids Court,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
512442,St Davids Court,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
512442,St Davids Court,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
512442,St Davids Court,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
512442,St Davids Court,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
512442,St Davids Court,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
512442,St Davids Court,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
512442,St Davids Court,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
512442,St Davids Court,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,25.9
512442,St Davids Court,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
512442,St Davids Court,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
512442,St Davids Court,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
512442,St Davids Court,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
512442,St Davids Court,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
512442,St Davids Court,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
512442,St Davids Court,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
512442,St Davids Court,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
512442,St Davids Court,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
512442,St Davids Court,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.93
512442,St Davids Court,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.42
512442,St Davids Court,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.84
512442,St Davids Court,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
512442,St Davids Court,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
512442,St Davids Court,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
512442,St Davids Court,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
512442,St Davids Court,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
512442,St Davids Court,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
512442,St Davids Court,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-06T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
512442,St Davids Court,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
512442,St Davids Court,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
512442,St Davids Court,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
512442,St Davids Court,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
512442,St Davids Court,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.47
512442,St Davids Court,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
512442,St Davids Court,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
512442,St Davids Court,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
512442,St Davids Court,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
512442,St Davids Court,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
512442,St Davids Court,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
512442,St Davids Court,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
512442,St Davids Court,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
512442,St Davids Court,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
512442,St Davids Court,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
512442,St Davids Court,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
512442,St Davids Court,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
512442,St Davids Court,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
512442,St Davids Court,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
512442,St Davids Court,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
512442,St Davids Court,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
512442,St Davids Court,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
512442,St Davids Court,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
512442,St Davids Court,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
512442,St Davids Court,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,26.0
512442,St Davids Court,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
512442,St Davids Court,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
512442,St Davids Court,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
512442,St Davids Court,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
512442,St Davids Court,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
512442,St Davids Court,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
512442,St Davids Court,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
512442,St Davids Court,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
512442,St Davids Court,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
512442,St Davids Court,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.56
512442,St Davids Court,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.27
512442,St Davids Court,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.54
512442,St Davids Court,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
512442,St Davids Court,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
512442,St Davids Court,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
512442,St Davids Court,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
512442,St Davids Court,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
512442,St Davids Court,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
512442,St Davids Court,2023-06-06T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
512442,St Davids Court,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
512442,St Davids Court,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
512442,St Davids Court,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.67
512442,St Davids Court,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
512442,St Davids Court,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.52
512442,St Davids Court,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
512442,St Davids Court,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
512442,St Davids Court,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
512442,St Davids Court,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.2
512442,St Davids Court,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
512442,St Davids Court,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
512442,St Davids Court,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
512442,St Davids Court,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
512442,St Davids Court,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
512442,St Davids Court,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
512442,St Davids Court,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
512442,St Davids Court,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
512442,St Davids Court,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
512442,St Davids Court,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
512442,St Davids Court,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
512442,St Davids Court,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
512442,St Davids Court,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
512442,St Davids Court,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
512442,St Davids Court,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
512442,St Davids Court,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,26.0
512442,St Davids Court,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
512442,St Davids Court,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
512442,St Davids Court,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
512442,St Davids Court,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
512442,St Davids Court,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
512442,St Davids Court,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
512442,St Davids Court,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
512442,St Davids Court,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
512442,St Davids Court,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
512442,St Davids Court,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.39
512442,St Davids Court,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.14
512442,St Davids Court,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.86
512442,St Davids Court,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
512442,St Davids Court,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
512442,St Davids Court,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
512442,St Davids Court,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
512442,St Davids Court,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
512442,St Davids Court,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
512442,St Davids Court,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-06T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
512442,St Davids Court,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
512442,St Davids Court,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
512442,St Davids Court,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
512442,St Davids Court,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
512442,St Davids Court,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
512442,St Davids Court,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
512442,St Davids Court,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
512442,St Davids Court,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.52
512442,St Davids Court,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
512442,St Davids Court,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
512442,St Davids Court,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
512442,St Davids Court,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.7
512442,St Davids Court,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
512442,St Davids Court,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
512442,St Davids Court,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
512442,St Davids Court,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
512442,St Davids Court,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
512442,St Davids Court,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
512442,St Davids Court,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
512442,St Davids Court,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
512442,St Davids Court,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
512442,St Davids Court,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
512442,St Davids Court,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
512442,St Davids Court,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
512442,St Davids Court,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
512442,St Davids Court,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
512442,St Davids Court,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
512442,St Davids Court,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,26.0
512442,St Davids Court,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
512442,St Davids Court,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
512442,St Davids Court,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
512442,St Davids Court,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
512442,St Davids Court,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
512442,St Davids Court,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
512442,St Davids Court,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
512442,St Davids Court,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
512442,St Davids Court,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
512442,St Davids Court,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.17
512442,St Davids Court,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.41
512442,St Davids Court,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.49
512442,St Davids Court,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
512442,St Davids Court,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
512442,St Davids Court,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
512442,St Davids Court,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
512442,St Davids Court,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
512442,St Davids Court,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
512442,St Davids Court,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-06T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
512442,St Davids Court,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
512442,St Davids Court,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
512442,St Davids Court,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
512442,St Davids Court,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
512442,St Davids Court,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
512442,St Davids Court,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.36
512442,St Davids Court,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
512442,St Davids Court,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
512442,St Davids Court,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
512442,St Davids Court,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
512442,St Davids Court,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
512442,St Davids Court,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
512442,St Davids Court,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
512442,St Davids Court,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
512442,St Davids Court,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
512442,St Davids Court,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
512442,St Davids Court,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
512442,St Davids Court,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
512442,St Davids Court,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
512442,St Davids Court,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
512442,St Davids Court,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
512442,St Davids Court,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
512442,St Davids Court,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
512442,St Davids Court,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
512442,St Davids Court,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
512442,St Davids Court,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
512442,St Davids Court,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,26.0
512442,St Davids Court,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
512442,St Davids Court,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
512442,St Davids Court,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
512442,St Davids Court,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
512442,St Davids Court,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
512442,St Davids Court,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
512442,St Davids Court,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
512442,St Davids Court,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
512442,St Davids Court,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
512442,St Davids Court,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.95
512442,St Davids Court,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.77
512442,St Davids Court,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.75
512442,St Davids Court,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
512442,St Davids Court,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
512442,St Davids Court,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
512442,St Davids Court,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
512442,St Davids Court,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
512442,St Davids Court,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
512442,St Davids Court,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-06T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
512442,St Davids Court,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
512442,St Davids Court,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
512442,St Davids Court,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
512442,St Davids Court,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
512442,St Davids Court,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
512442,St Davids Court,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
512442,St Davids Court,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
512442,St Davids Court,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
512442,St Davids Court,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
512442,St Davids Court,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
512442,St Davids Court,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
512442,St Davids Court,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
512442,St Davids Court,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
512442,St Davids Court,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
512442,St Davids Court,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
512442,St Davids Court,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
512442,St Davids Court,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
512442,St Davids Court,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
