Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
512442,St Davids Court,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
512442,St Davids Court,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
512442,St Davids Court,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
512442,St Davids Court,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
512442,St Davids Court,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,26.1
512442,St Davids Court,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
512442,St Davids Court,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
512442,St Davids Court,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
512442,St Davids Court,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
512442,St Davids Court,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
512442,St Davids Court,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
512442,St Davids Court,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
512442,St Davids Court,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
512442,St Davids Court,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
512442,St Davids Court,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.31
512442,St Davids Court,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.72
512442,St Davids Court,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.53
512442,St Davids Court,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
512442,St Davids Court,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
512442,St Davids Court,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
512442,St Davids Court,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
512442,St Davids Court,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
512442,St Davids Court,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
512442,St Davids Court,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
512442,St Davids Court,2023-06-06T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
512442,St Davids Court,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
512442,St Davids Court,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
512442,St Davids Court,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
512442,St Davids Court,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
512442,St Davids Court,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.8
512442,St Davids Court,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
512442,St Davids Court,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
512442,St Davids Court,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
512442,St Davids Court,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
512442,St Davids Court,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
512442,St Davids Court,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
512442,St Davids Court,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
512442,St Davids Court,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
512442,St Davids Court,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
512442,St Davids Court,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
512442,St Davids Court,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
512442,St Davids Court,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
512442,St Davids Court,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
512442,St Davids Court,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
512442,St Davids Court,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
512442,St Davids Court,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
512442,St Davids Court,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
512442,St Davids Court,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
512442,St Davids Court,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
512442,St Davids Court,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,26.1
512442,St Davids Court,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
512442,St Davids Court,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
512442,St Davids Court,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
512442,St Davids Court,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
512442,St Davids Court,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
512442,St Davids Court,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
512442,St Davids Court,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
512442,St Davids Court,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
512442,St Davids Court,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
512442,St Davids Court,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.86
512442,St Davids Court,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.13
512442,St Davids Court,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.11
512442,St Davids Court,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
512442,St Davids Court,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
512442,St Davids Court,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
512442,St Davids Court,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
512442,St Davids Court,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
512442,St Davids Court,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
512442,St Davids Court,2023-06-06T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
512442,St Davids Court,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
512442,St Davids Court,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
512442,St Davids Court,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
512442,St Davids Court,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
512442,St Davids Court,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
512442,St Davids Court,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
512442,St Davids Court,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
512442,St Davids Court,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
512442,St Davids Court,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
512442,St Davids Court,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
512442,St Davids Court,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
512442,St Davids Court,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
512442,St Davids Court,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
512442,St Davids Court,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
512442,St Davids Court,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
512442,St Davids Court,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
512442,St Davids Court,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
512442,St Davids Court,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
512442,St Davids Court,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
512442,St Davids Court,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
512442,St Davids Court,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
512442,St Davids Court,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
512442,St Davids Court,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
512442,St Davids Court,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
512442,St Davids Court,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,26.1
512442,St Davids Court,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
512442,St Davids Court,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
512442,St Davids Court,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
512442,St Davids Court,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
512442,St Davids Court,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
512442,St Davids Court,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
512442,St Davids Court,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
512442,St Davids Court,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
512442,St Davids Court,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
512442,St Davids Court,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.86
512442,St Davids Court,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.05
512442,St Davids Court,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.1
512442,St Davids Court,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
512442,St Davids Court,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
512442,St Davids Court,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
512442,St Davids Court,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
512442,St Davids Court,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
512442,St Davids Court,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
512442,St Davids Court,2023-06-06T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
512442,St Davids Court,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
512442,St Davids Court,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
512442,St Davids Court,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
512442,St Davids Court,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
512442,St Davids Court,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
512442,St Davids Court,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
512442,St Davids Court,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
512442,St Davids Court,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
512442,St Davids Court,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
512442,St Davids Court,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
512442,St Davids Court,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
512442,St Davids Court,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
512442,St Davids Court,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
512442,St Davids Court,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
512442,St Davids Court,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
512442,St Davids Court,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
512442,St Davids Court,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
512442,St Davids Court,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
512442,St Davids Court,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
512442,St Davids Court,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
512442,St Davids Court,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
512442,St Davids Court,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
512442,St Davids Court,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
512442,St Davids Court,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
512442,St Davids Court,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,26.1
512442,St Davids Court,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
512442,St Davids Court,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
512442,St Davids Court,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
512442,St Davids Court,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
512442,St Davids Court,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
512442,St Davids Court,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
512442,St Davids Court,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
512442,St Davids Court,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
512442,St Davids Court,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
512442,St Davids Court,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.68
512442,St Davids Court,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.7
512442,St Davids Court,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.23
512442,St Davids Court,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
512442,St Davids Court,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
512442,St Davids Court,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
512442,St Davids Court,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
512442,St Davids Court,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.23
512442,St Davids Court,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
512442,St Davids Court,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
512442,St Davids Court,2023-06-06T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
512442,St Davids Court,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
512442,St Davids Court,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.61
512442,St Davids Court,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
512442,St Davids Court,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
512442,St Davids Court,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
512442,St Davids Court,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
512442,St Davids Court,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
512442,St Davids Court,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
512442,St Davids Court,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
512442,St Davids Court,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
512442,St Davids Court,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
512442,St Davids Court,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
512442,St Davids Court,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
512442,St Davids Court,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
512442,St Davids Court,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
512442,St Davids Court,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
512442,St Davids Court,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
512442,St Davids Court,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
512442,St Davids Court,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
512442,St Davids Court,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
512442,St Davids Court,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
512442,St Davids Court,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
512442,St Davids Court,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
512442,St Davids Court,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
512442,St Davids Court,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
512442,St Davids Court,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,26.1
512442,St Davids Court,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
512442,St Davids Court,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
512442,St Davids Court,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
512442,St Davids Court,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
512442,St Davids Court,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
512442,St Davids Court,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
512442,St Davids Court,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
512442,St Davids Court,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
512442,St Davids Court,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
512442,St Davids Court,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.34
512442,St Davids Court,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.92
512442,St Davids Court,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.57
512442,St Davids Court,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
512442,St Davids Court,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
512442,St Davids Court,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
512442,St Davids Court,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
512442,St Davids Court,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
512442,St Davids Court,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
512442,St Davids Court,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
512442,St Davids Court,2023-06-06T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
512442,St Davids Court,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
512442,St Davids Court,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
512442,St Davids Court,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
512442,St Davids Court,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
512442,St Davids Court,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
512442,St Davids Court,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
512442,St Davids Court,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
512442,St Davids Court,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
512442,St Davids Court,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
512442,St Davids Court,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
512442,St Davids Court,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
512442,St Davids Court,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
512442,St Davids Court,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
512442,St Davids Court,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
512442,St Davids Court,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
512442,St Davids Court,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
512442,St Davids Court,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
512442,St Davids Court,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
512442,St Davids Court,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
512442,St Davids Court,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
512442,St Davids Court,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
512442,St Davids Court,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
512442,St Davids Court,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
512442,St Davids Court,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
512442,St Davids Court,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,26.2
512442,St Davids Court,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512442,St Davids Court,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
512442,St Davids Court,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
512442,St Davids Court,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
512442,St Davids Court,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
512442,St Davids Court,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
512442,St Davids Court,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
512442,St Davids Court,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
512442,St Davids Court,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
512442,St Davids Court,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.2
512442,St Davids Court,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.85
512442,St Davids Court,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.16
512442,St Davids Court,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
512442,St Davids Court,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
512442,St Davids Court,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
512442,St Davids Court,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
512442,St Davids Court,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
512442,St Davids Court,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
512442,St Davids Court,2023-06-06T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
512442,St Davids Court,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
512442,St Davids Court,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
512442,St Davids Court,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
512442,St Davids Court,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.11
512442,St Davids Court,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
512442,St Davids Court,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
512442,St Davids Court,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
512442,St Davids Court,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
512442,St Davids Court,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
512442,St Davids Court,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
512442,St Davids Court,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
512442,St Davids Court,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
512442,St Davids Court,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
512442,St Davids Court,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
512442,St Davids Court,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
512442,St Davids Court,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
512442,St Davids Court,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
512442,St Davids Court,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
512442,St Davids Court,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
512442,St Davids Court,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
512442,St Davids Court,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
512442,St Davids Court,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
512442,St Davids Court,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
512442,St Davids Court,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,26.3
512442,St Davids Court,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512442,St Davids Court,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
512442,St Davids Court,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
512442,St Davids Court,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
512442,St Davids Court,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
512442,St Davids Court,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
512442,St Davids Court,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
512442,St Davids Court,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
512442,St Davids Court,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
512442,St Davids Court,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.24
512442,St Davids Court,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.58
512442,St Davids Court,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.12
512442,St Davids Court,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
512442,St Davids Court,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
512442,St Davids Court,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
512442,St Davids Court,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
512442,St Davids Court,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
512442,St Davids Court,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
512442,St Davids Court,2023-06-06T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
512442,St Davids Court,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
512442,St Davids Court,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
512442,St Davids Court,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
512442,St Davids Court,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
512442,St Davids Court,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
512442,St Davids Court,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
512442,St Davids Court,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
512442,St Davids Court,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
512442,St Davids Court,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
512442,St Davids Court,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
512442,St Davids Court,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
512442,St Davids Court,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
512442,St Davids Court,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
512442,St Davids Court,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
512442,St Davids Court,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
512442,St Davids Court,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
512442,St Davids Court,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
512442,St Davids Court,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
512442,St Davids Court,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
512442,St Davids Court,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
512442,St Davids Court,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
512442,St Davids Court,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
512442,St Davids Court,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
512442,St Davids Court,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,26.3
512442,St Davids Court,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512442,St Davids Court,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
512442,St Davids Court,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
512442,St Davids Court,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
512442,St Davids Court,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
512442,St Davids Court,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
512442,St Davids Court,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
512442,St Davids Court,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
512442,St Davids Court,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
512442,St Davids Court,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.82
512442,St Davids Court,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.37
512442,St Davids Court,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.9
512442,St Davids Court,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
512442,St Davids Court,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
512442,St Davids Court,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
512442,St Davids Court,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
512442,St Davids Court,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
512442,St Davids Court,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
512442,St Davids Court,2023-06-06T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
512442,St Davids Court,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
512442,St Davids Court,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
512442,St Davids Court,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
512442,St Davids Court,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
512442,St Davids Court,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
512442,St Davids Court,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
512442,St Davids Court,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
512442,St Davids Court,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
512442,St Davids Court,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
512442,St Davids Court,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
512442,St Davids Court,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
512442,St Davids Court,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
512442,St Davids Court,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
512442,St Davids Court,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
512442,St Davids Court,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
512442,St Davids Court,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
512442,St Davids Court,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
512442,St Davids Court,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
512442,St Davids Court,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
512442,St Davids Court,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
512442,St Davids Court,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
512442,St Davids Court,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
512442,St Davids Court,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
512442,St Davids Court,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
512442,St Davids Court,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,26.3
512442,St Davids Court,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
512442,St Davids Court,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
512442,St Davids Court,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
512442,St Davids Court,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
512442,St Davids Court,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
512442,St Davids Court,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
512442,St Davids Court,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
512442,St Davids Court,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
512442,St Davids Court,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
512442,St Davids Court,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.35
512442,St Davids Court,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.27
512442,St Davids Court,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.07
512442,St Davids Court,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
512442,St Davids Court,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
512442,St Davids Court,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
512442,St Davids Court,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
512442,St Davids Court,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
512442,St Davids Court,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
512442,St Davids Court,2023-06-06T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
512442,St Davids Court,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
512442,St Davids Court,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
512442,St Davids Court,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
512442,St Davids Court,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
512442,St Davids Court,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.18
512442,St Davids Court,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
512442,St Davids Court,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
512442,St Davids Court,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
512442,St Davids Court,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
512442,St Davids Court,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
512442,St Davids Court,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
512442,St Davids Court,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
512442,St Davids Court,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
512442,St Davids Court,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
512442,St Davids Court,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
512442,St Davids Court,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
512442,St Davids Court,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
512442,St Davids Court,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
512442,St Davids Court,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
512442,St Davids Court,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
512442,St Davids Court,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
512442,St Davids Court,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
512442,St Davids Court,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
512442,St Davids Court,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
512442,St Davids Court,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
512442,St Davids Court,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
512442,St Davids Court,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,26.3
512442,St Davids Court,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
512442,St Davids Court,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
512442,St Davids Court,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
512442,St Davids Court,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
512442,St Davids Court,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
512442,St Davids Court,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
512442,St Davids Court,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
512442,St Davids Court,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
512442,St Davids Court,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
512442,St Davids Court,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.94
512442,St Davids Court,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.89
512442,St Davids Court,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.16
512442,St Davids Court,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
512442,St Davids Court,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
512442,St Davids Court,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
