Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
512442,St Davids Court,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.27
512442,St Davids Court,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
512442,St Davids Court,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
512442,St Davids Court,2023-06-06T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
512442,St Davids Court,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
512442,St Davids Court,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
512442,St Davids Court,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512442,St Davids Court,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.88
512442,St Davids Court,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
512442,St Davids Court,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
512442,St Davids Court,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
512442,St Davids Court,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
512442,St Davids Court,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
512442,St Davids Court,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
512442,St Davids Court,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
512442,St Davids Court,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
512442,St Davids Court,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
512442,St Davids Court,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
512442,St Davids Court,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
512442,St Davids Court,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
512442,St Davids Court,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
512442,St Davids Court,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
512442,St Davids Court,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
512442,St Davids Court,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
512442,St Davids Court,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
512442,St Davids Court,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
512442,St Davids Court,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
512442,St Davids Court,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
512442,St Davids Court,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,26.3
512442,St Davids Court,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
512442,St Davids Court,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
512442,St Davids Court,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
512442,St Davids Court,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
512442,St Davids Court,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
512442,St Davids Court,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
512442,St Davids Court,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
512442,St Davids Court,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
512442,St Davids Court,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
512442,St Davids Court,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.98
512442,St Davids Court,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.19
512442,St Davids Court,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.48
512442,St Davids Court,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
512442,St Davids Court,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
512442,St Davids Court,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
512442,St Davids Court,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
512442,St Davids Court,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
512442,St Davids Court,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
512442,St Davids Court,2023-06-06T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
512442,St Davids Court,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
512442,St Davids Court,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
512442,St Davids Court,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
512442,St Davids Court,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
512442,St Davids Court,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
512442,St Davids Court,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
512442,St Davids Court,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
512442,St Davids Court,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
512442,St Davids Court,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
512442,St Davids Court,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
512442,St Davids Court,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
512442,St Davids Court,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
512442,St Davids Court,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
512442,St Davids Court,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
512442,St Davids Court,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
512442,St Davids Court,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
512442,St Davids Court,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
512442,St Davids Court,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
512442,St Davids Court,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
512442,St Davids Court,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
512442,St Davids Court,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.08
512442,St Davids Court,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
512442,St Davids Court,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
512442,St Davids Court,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
512442,St Davids Court,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
512442,St Davids Court,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,26.3
512442,St Davids Court,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512442,St Davids Court,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
512442,St Davids Court,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
512442,St Davids Court,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
512442,St Davids Court,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
512442,St Davids Court,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
512442,St Davids Court,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
512442,St Davids Court,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
512442,St Davids Court,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
512442,St Davids Court,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.14
512442,St Davids Court,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.22
512442,St Davids Court,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.62
512442,St Davids Court,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
512442,St Davids Court,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
512442,St Davids Court,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
512442,St Davids Court,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
512442,St Davids Court,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
512442,St Davids Court,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
512442,St Davids Court,2023-06-06T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
512442,St Davids Court,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
512442,St Davids Court,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.65
512442,St Davids Court,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
512442,St Davids Court,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
512442,St Davids Court,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.66
512442,St Davids Court,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
512442,St Davids Court,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
512442,St Davids Court,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
512442,St Davids Court,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
512442,St Davids Court,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
512442,St Davids Court,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
512442,St Davids Court,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
512442,St Davids Court,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
512442,St Davids Court,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
512442,St Davids Court,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
512442,St Davids Court,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
512442,St Davids Court,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
512442,St Davids Court,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
512442,St Davids Court,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
512442,St Davids Court,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.29
512442,St Davids Court,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
512442,St Davids Court,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
512442,St Davids Court,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
512442,St Davids Court,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
512442,St Davids Court,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,26.3
512442,St Davids Court,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512442,St Davids Court,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
512442,St Davids Court,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
512442,St Davids Court,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
512442,St Davids Court,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
512442,St Davids Court,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
512442,St Davids Court,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
512442,St Davids Court,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
512442,St Davids Court,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
512442,St Davids Court,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
512442,St Davids Court,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.62
512442,St Davids Court,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.02
512442,St Davids Court,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
512442,St Davids Court,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
512442,St Davids Court,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
512442,St Davids Court,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
512442,St Davids Court,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
512442,St Davids Court,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
512442,St Davids Court,2023-06-06T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
512442,St Davids Court,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
512442,St Davids Court,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
512442,St Davids Court,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
512442,St Davids Court,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.27
512442,St Davids Court,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
512442,St Davids Court,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
512442,St Davids Court,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
512442,St Davids Court,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
512442,St Davids Court,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
512442,St Davids Court,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
512442,St Davids Court,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
512442,St Davids Court,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
512442,St Davids Court,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
512442,St Davids Court,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
512442,St Davids Court,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
512442,St Davids Court,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
512442,St Davids Court,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
512442,St Davids Court,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
512442,St Davids Court,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
512442,St Davids Court,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
512442,St Davids Court,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
512442,St Davids Court,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
512442,St Davids Court,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
512442,St Davids Court,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,26.4
512442,St Davids Court,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
512442,St Davids Court,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
512442,St Davids Court,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
512442,St Davids Court,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
512442,St Davids Court,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
512442,St Davids Court,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
512442,St Davids Court,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
512442,St Davids Court,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
512442,St Davids Court,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
512442,St Davids Court,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.23
512442,St Davids Court,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.86
512442,St Davids Court,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.67
512442,St Davids Court,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
512442,St Davids Court,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
512442,St Davids Court,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
512442,St Davids Court,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
512442,St Davids Court,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
512442,St Davids Court,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
512442,St Davids Court,2023-06-06T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
512442,St Davids Court,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
512442,St Davids Court,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
512442,St Davids Court,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
512442,St Davids Court,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.8
512442,St Davids Court,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
512442,St Davids Court,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
512442,St Davids Court,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
512442,St Davids Court,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
512442,St Davids Court,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
512442,St Davids Court,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
512442,St Davids Court,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.06
512442,St Davids Court,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
512442,St Davids Court,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
512442,St Davids Court,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
512442,St Davids Court,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
512442,St Davids Court,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
512442,St Davids Court,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
512442,St Davids Court,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.84
512442,St Davids Court,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
512442,St Davids Court,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
512442,St Davids Court,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
512442,St Davids Court,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
512442,St Davids Court,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
512442,St Davids Court,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,26.4
512442,St Davids Court,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
512442,St Davids Court,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
512442,St Davids Court,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
512442,St Davids Court,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
512442,St Davids Court,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
512442,St Davids Court,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
512442,St Davids Court,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
512442,St Davids Court,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
512442,St Davids Court,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
512442,St Davids Court,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.29
512442,St Davids Court,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.33
512442,St Davids Court,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.08
512442,St Davids Court,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
512442,St Davids Court,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
512442,St Davids Court,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
512442,St Davids Court,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
512442,St Davids Court,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
512442,St Davids Court,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
512442,St Davids Court,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-06T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
512442,St Davids Court,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.64
512442,St Davids Court,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
512442,St Davids Court,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
512442,St Davids Court,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.47
512442,St Davids Court,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
512442,St Davids Court,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
512442,St Davids Court,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
512442,St Davids Court,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.4
512442,St Davids Court,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
512442,St Davids Court,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
512442,St Davids Court,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.07
512442,St Davids Court,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
512442,St Davids Court,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
512442,St Davids Court,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
512442,St Davids Court,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
512442,St Davids Court,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
512442,St Davids Court,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
512442,St Davids Court,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
512442,St Davids Court,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
512442,St Davids Court,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
512442,St Davids Court,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
512442,St Davids Court,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
512442,St Davids Court,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
512442,St Davids Court,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,26.4
512442,St Davids Court,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
512442,St Davids Court,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
512442,St Davids Court,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
512442,St Davids Court,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
512442,St Davids Court,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
512442,St Davids Court,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
512442,St Davids Court,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
512442,St Davids Court,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
512442,St Davids Court,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
512442,St Davids Court,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.66
512442,St Davids Court,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.14
512442,St Davids Court,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.28
512442,St Davids Court,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
512442,St Davids Court,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
512442,St Davids Court,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
512442,St Davids Court,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
512442,St Davids Court,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.26
512442,St Davids Court,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-06T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
512442,St Davids Court,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
512442,St Davids Court,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
512442,St Davids Court,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.28
512442,St Davids Court,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
512442,St Davids Court,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
512442,St Davids Court,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
512442,St Davids Court,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
512442,St Davids Court,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
512442,St Davids Court,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
512442,St Davids Court,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
512442,St Davids Court,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
512442,St Davids Court,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
512442,St Davids Court,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
512442,St Davids Court,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
512442,St Davids Court,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
512442,St Davids Court,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
512442,St Davids Court,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
512442,St Davids Court,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
512442,St Davids Court,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
512442,St Davids Court,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
512442,St Davids Court,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
512442,St Davids Court,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
512442,St Davids Court,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,26.4
512442,St Davids Court,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
512442,St Davids Court,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
512442,St Davids Court,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
512442,St Davids Court,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
512442,St Davids Court,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
512442,St Davids Court,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
512442,St Davids Court,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
512442,St Davids Court,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
512442,St Davids Court,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
512442,St Davids Court,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.23
512442,St Davids Court,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.84
512442,St Davids Court,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.39
512442,St Davids Court,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
512442,St Davids Court,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
512442,St Davids Court,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
512442,St Davids Court,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
512442,St Davids Court,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
512442,St Davids Court,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-06T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.68
512442,St Davids Court,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
512442,St Davids Court,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
512442,St Davids Court,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
512442,St Davids Court,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
512442,St Davids Court,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
512442,St Davids Court,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
512442,St Davids Court,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
512442,St Davids Court,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
512442,St Davids Court,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
512442,St Davids Court,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
512442,St Davids Court,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
512442,St Davids Court,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
512442,St Davids Court,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
512442,St Davids Court,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.44
512442,St Davids Court,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
512442,St Davids Court,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.76
512442,St Davids Court,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
512442,St Davids Court,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
512442,St Davids Court,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
512442,St Davids Court,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
512442,St Davids Court,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,26.4
512442,St Davids Court,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
512442,St Davids Court,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
512442,St Davids Court,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
512442,St Davids Court,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
512442,St Davids Court,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
512442,St Davids Court,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
512442,St Davids Court,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
512442,St Davids Court,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
512442,St Davids Court,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
512442,St Davids Court,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.91
512442,St Davids Court,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.48
512442,St Davids Court,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.06
512442,St Davids Court,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
512442,St Davids Court,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
512442,St Davids Court,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
512442,St Davids Court,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
512442,St Davids Court,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
512442,St Davids Court,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-06T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
512442,St Davids Court,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.69
512442,St Davids Court,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.21
512442,St Davids Court,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
512442,St Davids Court,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
512442,St Davids Court,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
512442,St Davids Court,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
512442,St Davids Court,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
512442,St Davids Court,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
512442,St Davids Court,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
512442,St Davids Court,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
512442,St Davids Court,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
512442,St Davids Court,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
512442,St Davids Court,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
512442,St Davids Court,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
512442,St Davids Court,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
512442,St Davids Court,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
512442,St Davids Court,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.35
512442,St Davids Court,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
512442,St Davids Court,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
512442,St Davids Court,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
512442,St Davids Court,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
512442,St Davids Court,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,26.4
512442,St Davids Court,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
512442,St Davids Court,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
512442,St Davids Court,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
512442,St Davids Court,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
512442,St Davids Court,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
512442,St Davids Court,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
512442,St Davids Court,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
512442,St Davids Court,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
512442,St Davids Court,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
512442,St Davids Court,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.74
512442,St Davids Court,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.53
512442,St Davids Court,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.43
512442,St Davids Court,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
512442,St Davids Court,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
512442,St Davids Court,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
512442,St Davids Court,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
512442,St Davids Court,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
512442,St Davids Court,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-06T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
512442,St Davids Court,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.4
512442,St Davids Court,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.52
512442,St Davids Court,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
512442,St Davids Court,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
512442,St Davids Court,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
512442,St Davids Court,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.4
