Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
512442,St Davids Court,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
512442,St Davids Court,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.9
512442,St Davids Court,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
512442,St Davids Court,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
512442,St Davids Court,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
512442,St Davids Court,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
512442,St Davids Court,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
512442,St Davids Court,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
512442,St Davids Court,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
512442,St Davids Court,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.65
512442,St Davids Court,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
512442,St Davids Court,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
512442,St Davids Court,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
512442,St Davids Court,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
512442,St Davids Court,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,26.4
512442,St Davids Court,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
512442,St Davids Court,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
512442,St Davids Court,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
512442,St Davids Court,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
512442,St Davids Court,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
512442,St Davids Court,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
512442,St Davids Court,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
512442,St Davids Court,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
512442,St Davids Court,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
512442,St Davids Court,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.45
512442,St Davids Court,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.73
512442,St Davids Court,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.63
512442,St Davids Court,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
512442,St Davids Court,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
512442,St Davids Court,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
512442,St Davids Court,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
512442,St Davids Court,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
512442,St Davids Court,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-06T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
512442,St Davids Court,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
512442,St Davids Court,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.09
512442,St Davids Court,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.02
512442,St Davids Court,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
512442,St Davids Court,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
512442,St Davids Court,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
512442,St Davids Court,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
512442,St Davids Court,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
512442,St Davids Court,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
512442,St Davids Court,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.04
512442,St Davids Court,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
512442,St Davids Court,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
512442,St Davids Court,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
512442,St Davids Court,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
512442,St Davids Court,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
512442,St Davids Court,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
512442,St Davids Court,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
512442,St Davids Court,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
512442,St Davids Court,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
512442,St Davids Court,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
512442,St Davids Court,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
512442,St Davids Court,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
512442,St Davids Court,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,26.3
512442,St Davids Court,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
512442,St Davids Court,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
512442,St Davids Court,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
512442,St Davids Court,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
512442,St Davids Court,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
512442,St Davids Court,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
512442,St Davids Court,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
512442,St Davids Court,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
512442,St Davids Court,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
512442,St Davids Court,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.5
512442,St Davids Court,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.03
512442,St Davids Court,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.98
512442,St Davids Court,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
512442,St Davids Court,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
512442,St Davids Court,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
512442,St Davids Court,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
512442,St Davids Court,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
512442,St Davids Court,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-06T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
512442,St Davids Court,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
512442,St Davids Court,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
512442,St Davids Court,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
512442,St Davids Court,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.04
512442,St Davids Court,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
512442,St Davids Court,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
512442,St Davids Court,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
512442,St Davids Court,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.9
512442,St Davids Court,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
512442,St Davids Court,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
512442,St Davids Court,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.58
512442,St Davids Court,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
512442,St Davids Court,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
512442,St Davids Court,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
512442,St Davids Court,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
512442,St Davids Court,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
512442,St Davids Court,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
512442,St Davids Court,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
512442,St Davids Court,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.81
512442,St Davids Court,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
512442,St Davids Court,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
512442,St Davids Court,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
512442,St Davids Court,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
512442,St Davids Court,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
512442,St Davids Court,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,26.3
512442,St Davids Court,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
512442,St Davids Court,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
512442,St Davids Court,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
512442,St Davids Court,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
512442,St Davids Court,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
512442,St Davids Court,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
512442,St Davids Court,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
512442,St Davids Court,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
512442,St Davids Court,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
512442,St Davids Court,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.18
512442,St Davids Court,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.35
512442,St Davids Court,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.08
512442,St Davids Court,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
512442,St Davids Court,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
512442,St Davids Court,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
512442,St Davids Court,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
512442,St Davids Court,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
512442,St Davids Court,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
512442,St Davids Court,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-06T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
512442,St Davids Court,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
512442,St Davids Court,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.17
512442,St Davids Court,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
512442,St Davids Court,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
512442,St Davids Court,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
512442,St Davids Court,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
512442,St Davids Court,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
512442,St Davids Court,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
512442,St Davids Court,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
512442,St Davids Court,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
512442,St Davids Court,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
512442,St Davids Court,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
512442,St Davids Court,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
512442,St Davids Court,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
512442,St Davids Court,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
512442,St Davids Court,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.93
512442,St Davids Court,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
512442,St Davids Court,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
512442,St Davids Court,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
512442,St Davids Court,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.9
512442,St Davids Court,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
512442,St Davids Court,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,26.3
512442,St Davids Court,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
512442,St Davids Court,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
512442,St Davids Court,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
512442,St Davids Court,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
512442,St Davids Court,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
512442,St Davids Court,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
512442,St Davids Court,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
512442,St Davids Court,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
512442,St Davids Court,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
512442,St Davids Court,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.78
512442,St Davids Court,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.45
512442,St Davids Court,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.68
512442,St Davids Court,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
512442,St Davids Court,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
512442,St Davids Court,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
512442,St Davids Court,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
512442,St Davids Court,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
512442,St Davids Court,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.25
512442,St Davids Court,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
512442,St Davids Court,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-06T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.5
512442,St Davids Court,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.52
512442,St Davids Court,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
512442,St Davids Court,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
512442,St Davids Court,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
512442,St Davids Court,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.9
512442,St Davids Court,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
512442,St Davids Court,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
512442,St Davids Court,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
512442,St Davids Court,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
512442,St Davids Court,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
512442,St Davids Court,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
512442,St Davids Court,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
512442,St Davids Court,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
512442,St Davids Court,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
512442,St Davids Court,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.89
512442,St Davids Court,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
512442,St Davids Court,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
512442,St Davids Court,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
512442,St Davids Court,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
512442,St Davids Court,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
512442,St Davids Court,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,26.3
512442,St Davids Court,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
512442,St Davids Court,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
512442,St Davids Court,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
512442,St Davids Court,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
512442,St Davids Court,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
512442,St Davids Court,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
512442,St Davids Court,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
512442,St Davids Court,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
512442,St Davids Court,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
512442,St Davids Court,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.1
512442,St Davids Court,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.66
512442,St Davids Court,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.96
512442,St Davids Court,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,102.1
512442,St Davids Court,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
512442,St Davids Court,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
512442,St Davids Court,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
512442,St Davids Court,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
512442,St Davids Court,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.24
512442,St Davids Court,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
512442,St Davids Court,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
512442,St Davids Court,2023-06-06T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
512442,St Davids Court,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
512442,St Davids Court,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.71
512442,St Davids Court,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.51
512442,St Davids Court,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
512442,St Davids Court,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
512442,St Davids Court,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
512442,St Davids Court,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.4
512442,St Davids Court,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
512442,St Davids Court,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
512442,St Davids Court,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
512442,St Davids Court,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
512442,St Davids Court,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
512442,St Davids Court,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
512442,St Davids Court,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
512442,St Davids Court,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
512442,St Davids Court,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
512442,St Davids Court,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.58
512442,St Davids Court,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
512442,St Davids Court,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
512442,St Davids Court,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
512442,St Davids Court,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
512442,St Davids Court,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
512442,St Davids Court,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,26.3
512442,St Davids Court,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
512442,St Davids Court,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
512442,St Davids Court,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
512442,St Davids Court,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
512442,St Davids Court,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
512442,St Davids Court,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
512442,St Davids Court,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
512442,St Davids Court,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
512442,St Davids Court,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.22
512442,St Davids Court,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.75
512442,St Davids Court,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.3
512442,St Davids Court,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
512442,St Davids Court,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
512442,St Davids Court,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
512442,St Davids Court,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
512442,St Davids Court,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.27
512442,St Davids Court,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
512442,St Davids Court,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
512442,St Davids Court,2023-06-06T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
512442,St Davids Court,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
512442,St Davids Court,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
512442,St Davids Court,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.12
512442,St Davids Court,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.79
512442,St Davids Court,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
512442,St Davids Court,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
512442,St Davids Court,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
512442,St Davids Court,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
512442,St Davids Court,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
512442,St Davids Court,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
512442,St Davids Court,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
512442,St Davids Court,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.6
512442,St Davids Court,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
512442,St Davids Court,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
512442,St Davids Court,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
512442,St Davids Court,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
512442,St Davids Court,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
512442,St Davids Court,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
512442,St Davids Court,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
512442,St Davids Court,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
512442,St Davids Court,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
512442,St Davids Court,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
512442,St Davids Court,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
512442,St Davids Court,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
512442,St Davids Court,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,26.3
512442,St Davids Court,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
512442,St Davids Court,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
512442,St Davids Court,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
512442,St Davids Court,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
512442,St Davids Court,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
512442,St Davids Court,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
512442,St Davids Court,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
512442,St Davids Court,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
512442,St Davids Court,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
512442,St Davids Court,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.89
512442,St Davids Court,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.19
512442,St Davids Court,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.8
512442,St Davids Court,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
512442,St Davids Court,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
512442,St Davids Court,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
512442,St Davids Court,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
512442,St Davids Court,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.2
512442,St Davids Court,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
512442,St Davids Court,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-06T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.73
512442,St Davids Court,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
512442,St Davids Court,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.48
512442,St Davids Court,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
512442,St Davids Court,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
512442,St Davids Court,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
512442,St Davids Court,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
512442,St Davids Court,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
512442,St Davids Court,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
512442,St Davids Court,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
512442,St Davids Court,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
512442,St Davids Court,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
512442,St Davids Court,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
512442,St Davids Court,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
512442,St Davids Court,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
512442,St Davids Court,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
512442,St Davids Court,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
512442,St Davids Court,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
512442,St Davids Court,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
512442,St Davids Court,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
512442,St Davids Court,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
512442,St Davids Court,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,26.3
512442,St Davids Court,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
512442,St Davids Court,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
512442,St Davids Court,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
512442,St Davids Court,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
512442,St Davids Court,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
512442,St Davids Court,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
512442,St Davids Court,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
512442,St Davids Court,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
512442,St Davids Court,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
512442,St Davids Court,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.52
512442,St Davids Court,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.24
512442,St Davids Court,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.72
512442,St Davids Court,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
512442,St Davids Court,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
512442,St Davids Court,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
512442,St Davids Court,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
512442,St Davids Court,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
512442,St Davids Court,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
512442,St Davids Court,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-06T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
512442,St Davids Court,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
512442,St Davids Court,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.8
512442,St Davids Court,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
512442,St Davids Court,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.38
512442,St Davids Court,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
512442,St Davids Court,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
512442,St Davids Court,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
512442,St Davids Court,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
512442,St Davids Court,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
512442,St Davids Court,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
512442,St Davids Court,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
512442,St Davids Court,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
512442,St Davids Court,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
512442,St Davids Court,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
512442,St Davids Court,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
512442,St Davids Court,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
512442,St Davids Court,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
512442,St Davids Court,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.01
512442,St Davids Court,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
512442,St Davids Court,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
512442,St Davids Court,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
512442,St Davids Court,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
512442,St Davids Court,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
512442,St Davids Court,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,26.2
512442,St Davids Court,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
512442,St Davids Court,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
512442,St Davids Court,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
512442,St Davids Court,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
512442,St Davids Court,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
512442,St Davids Court,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
512442,St Davids Court,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
512442,St Davids Court,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
512442,St Davids Court,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
512442,St Davids Court,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.5
512442,St Davids Court,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.84
512442,St Davids Court,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.06
512442,St Davids Court,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
512442,St Davids Court,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
512442,St Davids Court,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
512442,St Davids Court,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
512442,St Davids Court,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
512442,St Davids Court,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
512442,St Davids Court,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
512442,St Davids Court,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
512442,St Davids Court,2023-06-06T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
512442,St Davids Court,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
512442,St Davids Court,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
512442,St Davids Court,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.93
512442,St Davids Court,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
512442,St Davids Court,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
512442,St Davids Court,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
512442,St Davids Court,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
512442,St Davids Court,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
512442,St Davids Court,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
512442,St Davids Court,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
512442,St Davids Court,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
512442,St Davids Court,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
512442,St Davids Court,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
512442,St Davids Court,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
512442,St Davids Court,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
512442,St Davids Court,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
512442,St Davids Court,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
512442,St Davids Court,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.5
512442,St Davids Court,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
512442,St Davids Court,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
512442,St Davids Court,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
512442,St Davids Court,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
