Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
512442,St Davids Court,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,26.1
512442,St Davids Court,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
512442,St Davids Court,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
512442,St Davids Court,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
512442,St Davids Court,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
512442,St Davids Court,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
512442,St Davids Court,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
512442,St Davids Court,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
512442,St Davids Court,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
512442,St Davids Court,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.59
512442,St Davids Court,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.52
512442,St Davids Court,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.03
512442,St Davids Court,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
512442,St Davids Court,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
512442,St Davids Court,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
512442,St Davids Court,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
512442,St Davids Court,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
512442,St Davids Court,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-06T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
512442,St Davids Court,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
512442,St Davids Court,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.59
512442,St Davids Court,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.89
512442,St Davids Court,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.0
512442,St Davids Court,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
512442,St Davids Court,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.8
512442,St Davids Court,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
512442,St Davids Court,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
512442,St Davids Court,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
512442,St Davids Court,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
512442,St Davids Court,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
512442,St Davids Court,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
512442,St Davids Court,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
512442,St Davids Court,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
512442,St Davids Court,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
512442,St Davids Court,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.21
512442,St Davids Court,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.31
512442,St Davids Court,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.3
512442,St Davids Court,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
512442,St Davids Court,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
512442,St Davids Court,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
512442,St Davids Court,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
512442,St Davids Court,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,26.1
512442,St Davids Court,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
512442,St Davids Court,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
512442,St Davids Court,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
512442,St Davids Court,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
512442,St Davids Court,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
512442,St Davids Court,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
512442,St Davids Court,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
512442,St Davids Court,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
512442,St Davids Court,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
512442,St Davids Court,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.37
512442,St Davids Court,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.14
512442,St Davids Court,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.19
512442,St Davids Court,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
512442,St Davids Court,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
512442,St Davids Court,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
512442,St Davids Court,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
512442,St Davids Court,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
512442,St Davids Court,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-06T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.09
512442,St Davids Court,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.8
512442,St Davids Court,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.47
512442,St Davids Court,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
512442,St Davids Court,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
512442,St Davids Court,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.5
512442,St Davids Court,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
512442,St Davids Court,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
512442,St Davids Court,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
512442,St Davids Court,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
512442,St Davids Court,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
512442,St Davids Court,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
512442,St Davids Court,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
512442,St Davids Court,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
512442,St Davids Court,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
512442,St Davids Court,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.01
512442,St Davids Court,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.7
512442,St Davids Court,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.31
512442,St Davids Court,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
512442,St Davids Court,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
512442,St Davids Court,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
512442,St Davids Court,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
512442,St Davids Court,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,26.1
512442,St Davids Court,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
512442,St Davids Court,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
512442,St Davids Court,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
512442,St Davids Court,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
512442,St Davids Court,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
512442,St Davids Court,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
512442,St Davids Court,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
512442,St Davids Court,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
512442,St Davids Court,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
512442,St Davids Court,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.55
512442,St Davids Court,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.44
512442,St Davids Court,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.78
512442,St Davids Court,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
512442,St Davids Court,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
512442,St Davids Court,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
512442,St Davids Court,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
512442,St Davids Court,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-06T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
512442,St Davids Court,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
512442,St Davids Court,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.27
512442,St Davids Court,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.09
512442,St Davids Court,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
512442,St Davids Court,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
512442,St Davids Court,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.9
512442,St Davids Court,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
512442,St Davids Court,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
512442,St Davids Court,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
512442,St Davids Court,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
512442,St Davids Court,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
512442,St Davids Court,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
512442,St Davids Court,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
512442,St Davids Court,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
512442,St Davids Court,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
512442,St Davids Court,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
512442,St Davids Court,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
512442,St Davids Court,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.35
512442,St Davids Court,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
512442,St Davids Court,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
512442,St Davids Court,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
512442,St Davids Court,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
512442,St Davids Court,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,26.1
512442,St Davids Court,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
512442,St Davids Court,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
512442,St Davids Court,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
512442,St Davids Court,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
512442,St Davids Court,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
512442,St Davids Court,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
512442,St Davids Court,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
512442,St Davids Court,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
512442,St Davids Court,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
512442,St Davids Court,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.13
512442,St Davids Court,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.89
512442,St Davids Court,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.32
512442,St Davids Court,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
512442,St Davids Court,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
512442,St Davids Court,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
512442,St Davids Court,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
512442,St Davids Court,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
512442,St Davids Court,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-06T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
512442,St Davids Court,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.92
512442,St Davids Court,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
512442,St Davids Court,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
512442,St Davids Court,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
512442,St Davids Court,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.5
512442,St Davids Court,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
512442,St Davids Court,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
512442,St Davids Court,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
512442,St Davids Court,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.01
512442,St Davids Court,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
512442,St Davids Court,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
512442,St Davids Court,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
512442,St Davids Court,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
512442,St Davids Court,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
512442,St Davids Court,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
512442,St Davids Court,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
512442,St Davids Court,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
512442,St Davids Court,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
512442,St Davids Court,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
512442,St Davids Court,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
512442,St Davids Court,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
512442,St Davids Court,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,26.1
512442,St Davids Court,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
512442,St Davids Court,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
512442,St Davids Court,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
512442,St Davids Court,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
512442,St Davids Court,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
512442,St Davids Court,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
512442,St Davids Court,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
512442,St Davids Court,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
512442,St Davids Court,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
512442,St Davids Court,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.7
512442,St Davids Court,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.71
512442,St Davids Court,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.37
512442,St Davids Court,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
512442,St Davids Court,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
512442,St Davids Court,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
512442,St Davids Court,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
512442,St Davids Court,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
512442,St Davids Court,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-06T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.59
512442,St Davids Court,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.58
512442,St Davids Court,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
512442,St Davids Court,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
512442,St Davids Court,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
512442,St Davids Court,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
512442,St Davids Court,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
512442,St Davids Court,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
512442,St Davids Court,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
512442,St Davids Court,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
512442,St Davids Court,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
512442,St Davids Court,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
512442,St Davids Court,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
512442,St Davids Court,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
512442,St Davids Court,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
512442,St Davids Court,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
512442,St Davids Court,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.95
512442,St Davids Court,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
512442,St Davids Court,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
512442,St Davids Court,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
512442,St Davids Court,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
512442,St Davids Court,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,26.1
512442,St Davids Court,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
512442,St Davids Court,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
512442,St Davids Court,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
512442,St Davids Court,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
512442,St Davids Court,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
512442,St Davids Court,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
512442,St Davids Court,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
512442,St Davids Court,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
512442,St Davids Court,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
512442,St Davids Court,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.27
512442,St Davids Court,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.21
512442,St Davids Court,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.1
512442,St Davids Court,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
512442,St Davids Court,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
512442,St Davids Court,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
512442,St Davids Court,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
512442,St Davids Court,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
512442,St Davids Court,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-06T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
512442,St Davids Court,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.56
512442,St Davids Court,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.1
512442,St Davids Court,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
512442,St Davids Court,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
512442,St Davids Court,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
512442,St Davids Court,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
512442,St Davids Court,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
512442,St Davids Court,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
512442,St Davids Court,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
512442,St Davids Court,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
512442,St Davids Court,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
512442,St Davids Court,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
512442,St Davids Court,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
512442,St Davids Court,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
512442,St Davids Court,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
512442,St Davids Court,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
512442,St Davids Court,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.83
512442,St Davids Court,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
512442,St Davids Court,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
512442,St Davids Court,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
512442,St Davids Court,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
512442,St Davids Court,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,26.1
512442,St Davids Court,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
512442,St Davids Court,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
512442,St Davids Court,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
512442,St Davids Court,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
512442,St Davids Court,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
512442,St Davids Court,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
512442,St Davids Court,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
512442,St Davids Court,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
512442,St Davids Court,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.97
512442,St Davids Court,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.94
512442,St Davids Court,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.88
512442,St Davids Court,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
512442,St Davids Court,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
512442,St Davids Court,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
512442,St Davids Court,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
512442,St Davids Court,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-06T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
512442,St Davids Court,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.78
512442,St Davids Court,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.11
512442,St Davids Court,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
512442,St Davids Court,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
512442,St Davids Court,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
512442,St Davids Court,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
512442,St Davids Court,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
512442,St Davids Court,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
512442,St Davids Court,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
512442,St Davids Court,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
512442,St Davids Court,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
512442,St Davids Court,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
512442,St Davids Court,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
512442,St Davids Court,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
512442,St Davids Court,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
512442,St Davids Court,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
512442,St Davids Court,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
512442,St Davids Court,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
512442,St Davids Court,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
512442,St Davids Court,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
512442,St Davids Court,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
512442,St Davids Court,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,26.1
512442,St Davids Court,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
512442,St Davids Court,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
512442,St Davids Court,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
512442,St Davids Court,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
512442,St Davids Court,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
512442,St Davids Court,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
512442,St Davids Court,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
512442,St Davids Court,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
512442,St Davids Court,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.3
512442,St Davids Court,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.29
512442,St Davids Court,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.32
512442,St Davids Court,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
512442,St Davids Court,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
512442,St Davids Court,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
512442,St Davids Court,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
512442,St Davids Court,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
512442,St Davids Court,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-06T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.86
512442,St Davids Court,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.91
512442,St Davids Court,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
512442,St Davids Court,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
512442,St Davids Court,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
512442,St Davids Court,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
512442,St Davids Court,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
512442,St Davids Court,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
512442,St Davids Court,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
512442,St Davids Court,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
512442,St Davids Court,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
512442,St Davids Court,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
512442,St Davids Court,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
512442,St Davids Court,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
512442,St Davids Court,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
512442,St Davids Court,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
512442,St Davids Court,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
512442,St Davids Court,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
512442,St Davids Court,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
512442,St Davids Court,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
512442,St Davids Court,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
512442,St Davids Court,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,26.1
512442,St Davids Court,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
512442,St Davids Court,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
512442,St Davids Court,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
512442,St Davids Court,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
512442,St Davids Court,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
512442,St Davids Court,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
512442,St Davids Court,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
512442,St Davids Court,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
512442,St Davids Court,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.35
512442,St Davids Court,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.42
512442,St Davids Court,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.99
512442,St Davids Court,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
512442,St Davids Court,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
512442,St Davids Court,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
512442,St Davids Court,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
512442,St Davids Court,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.26
512442,St Davids Court,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
512442,St Davids Court,2023-06-06T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
512442,St Davids Court,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
512442,St Davids Court,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
512442,St Davids Court,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.97
512442,St Davids Court,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.69
512442,St Davids Court,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
512442,St Davids Court,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
512442,St Davids Court,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
512442,St Davids Court,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
512442,St Davids Court,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
512442,St Davids Court,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
512442,St Davids Court,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
512442,St Davids Court,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
512442,St Davids Court,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
512442,St Davids Court,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
512442,St Davids Court,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
512442,St Davids Court,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
512442,St Davids Court,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
512442,St Davids Court,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
512442,St Davids Court,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
512442,St Davids Court,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
512442,St Davids Court,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
512442,St Davids Court,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
512442,St Davids Court,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,26.1
512442,St Davids Court,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
512442,St Davids Court,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
512442,St Davids Court,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
512442,St Davids Court,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
512442,St Davids Court,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
512442,St Davids Court,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
512442,St Davids Court,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
512442,St Davids Court,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.62
512442,St Davids Court,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.56
512442,St Davids Court,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.76
512442,St Davids Court,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
512442,St Davids Court,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
512442,St Davids Court,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
512442,St Davids Court,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
512442,St Davids Court,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
