Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
512442,St Davids Court,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
512442,St Davids Court,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-06T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
512442,St Davids Court,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.66
512442,St Davids Court,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.71
512442,St Davids Court,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.13
512442,St Davids Court,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.86
512442,St Davids Court,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
512442,St Davids Court,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.4
512442,St Davids Court,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.1
512442,St Davids Court,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
512442,St Davids Court,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
512442,St Davids Court,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
512442,St Davids Court,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
512442,St Davids Court,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
512442,St Davids Court,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
512442,St Davids Court,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
512442,St Davids Court,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
512442,St Davids Court,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
512442,St Davids Court,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
512442,St Davids Court,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
512442,St Davids Court,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
512442,St Davids Court,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
512442,St Davids Court,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
512442,St Davids Court,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
512442,St Davids Court,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,26.1
512442,St Davids Court,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
512442,St Davids Court,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
512442,St Davids Court,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
512442,St Davids Court,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
512442,St Davids Court,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
512442,St Davids Court,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
512442,St Davids Court,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
512442,St Davids Court,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
512442,St Davids Court,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
512442,St Davids Court,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.63
512442,St Davids Court,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.18
512442,St Davids Court,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
512442,St Davids Court,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
512442,St Davids Court,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
512442,St Davids Court,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
512442,St Davids Court,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
512442,St Davids Court,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.29
512442,St Davids Court,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
512442,St Davids Court,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
512442,St Davids Court,2023-06-06T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
512442,St Davids Court,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
512442,St Davids Court,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
512442,St Davids Court,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
512442,St Davids Court,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.75
512442,St Davids Court,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.61
512442,St Davids Court,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
512442,St Davids Court,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
512442,St Davids Court,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.1
512442,St Davids Court,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
512442,St Davids Court,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
512442,St Davids Court,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
512442,St Davids Court,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
512442,St Davids Court,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.16
512442,St Davids Court,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
512442,St Davids Court,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
512442,St Davids Court,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
512442,St Davids Court,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
512442,St Davids Court,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
512442,St Davids Court,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
512442,St Davids Court,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
512442,St Davids Court,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.35
512442,St Davids Court,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
512442,St Davids Court,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
512442,St Davids Court,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
512442,St Davids Court,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
512442,St Davids Court,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,26.0
512442,St Davids Court,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
512442,St Davids Court,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
512442,St Davids Court,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
512442,St Davids Court,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
512442,St Davids Court,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
512442,St Davids Court,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
512442,St Davids Court,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
512442,St Davids Court,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
512442,St Davids Court,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.68
512442,St Davids Court,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.95
512442,St Davids Court,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.79
512442,St Davids Court,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
512442,St Davids Court,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
512442,St Davids Court,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
512442,St Davids Court,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
512442,St Davids Court,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
512442,St Davids Court,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
512442,St Davids Court,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-06T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
512442,St Davids Court,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
512442,St Davids Court,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
512442,St Davids Court,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.04
512442,St Davids Court,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.06
512442,St Davids Court,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
512442,St Davids Court,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
512442,St Davids Court,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.6
512442,St Davids Court,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
512442,St Davids Court,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
512442,St Davids Court,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
512442,St Davids Court,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
512442,St Davids Court,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
512442,St Davids Court,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
512442,St Davids Court,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
512442,St Davids Court,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
512442,St Davids Court,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
512442,St Davids Court,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
512442,St Davids Court,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
512442,St Davids Court,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
512442,St Davids Court,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
512442,St Davids Court,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
512442,St Davids Court,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
512442,St Davids Court,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
512442,St Davids Court,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,26.0
512442,St Davids Court,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
512442,St Davids Court,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
512442,St Davids Court,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
512442,St Davids Court,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
512442,St Davids Court,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
512442,St Davids Court,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
512442,St Davids Court,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
512442,St Davids Court,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
512442,St Davids Court,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.61
512442,St Davids Court,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.05
512442,St Davids Court,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.55
512442,St Davids Court,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
512442,St Davids Court,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
512442,St Davids Court,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
512442,St Davids Court,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
512442,St Davids Court,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
512442,St Davids Court,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.25
512442,St Davids Court,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
512442,St Davids Court,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
512442,St Davids Court,2023-06-06T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
512442,St Davids Court,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
512442,St Davids Court,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
512442,St Davids Court,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.06
512442,St Davids Court,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.11
512442,St Davids Court,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
512442,St Davids Court,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
512442,St Davids Court,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
512442,St Davids Court,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.9
512442,St Davids Court,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
512442,St Davids Court,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
512442,St Davids Court,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
512442,St Davids Court,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
512442,St Davids Court,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
512442,St Davids Court,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
512442,St Davids Court,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
512442,St Davids Court,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
512442,St Davids Court,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
512442,St Davids Court,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
512442,St Davids Court,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
512442,St Davids Court,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
512442,St Davids Court,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
512442,St Davids Court,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
512442,St Davids Court,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
512442,St Davids Court,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,26.0
512442,St Davids Court,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
512442,St Davids Court,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
512442,St Davids Court,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
512442,St Davids Court,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
512442,St Davids Court,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
512442,St Davids Court,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
512442,St Davids Court,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
512442,St Davids Court,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
512442,St Davids Court,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.9
512442,St Davids Court,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.79
512442,St Davids Court,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.68
512442,St Davids Court,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
512442,St Davids Court,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
512442,St Davids Court,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
512442,St Davids Court,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
512442,St Davids Court,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
512442,St Davids Court,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-06T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
512442,St Davids Court,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
512442,St Davids Court,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.36
512442,St Davids Court,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.02
512442,St Davids Court,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
512442,St Davids Court,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
512442,St Davids Court,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
512442,St Davids Court,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.4
512442,St Davids Court,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
512442,St Davids Court,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
512442,St Davids Court,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
512442,St Davids Court,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
512442,St Davids Court,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
512442,St Davids Court,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
512442,St Davids Court,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
512442,St Davids Court,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
512442,St Davids Court,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
512442,St Davids Court,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
512442,St Davids Court,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
512442,St Davids Court,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
512442,St Davids Court,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
512442,St Davids Court,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
512442,St Davids Court,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
512442,St Davids Court,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,26.0
512442,St Davids Court,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
512442,St Davids Court,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
512442,St Davids Court,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
512442,St Davids Court,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
512442,St Davids Court,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
512442,St Davids Court,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
512442,St Davids Court,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
512442,St Davids Court,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
512442,St Davids Court,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.14
512442,St Davids Court,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.1
512442,St Davids Court,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.39
512442,St Davids Court,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
512442,St Davids Court,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
512442,St Davids Court,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
512442,St Davids Court,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
512442,St Davids Court,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
512442,St Davids Court,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
512442,St Davids Court,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-06T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
512442,St Davids Court,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
512442,St Davids Court,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.27
512442,St Davids Court,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
512442,St Davids Court,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
512442,St Davids Court,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
512442,St Davids Court,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
512442,St Davids Court,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
512442,St Davids Court,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
512442,St Davids Court,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
512442,St Davids Court,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
512442,St Davids Court,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
512442,St Davids Court,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
512442,St Davids Court,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
512442,St Davids Court,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
512442,St Davids Court,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
512442,St Davids Court,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
512442,St Davids Court,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
512442,St Davids Court,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
512442,St Davids Court,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
512442,St Davids Court,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
512442,St Davids Court,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
512442,St Davids Court,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,25.9
512442,St Davids Court,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
512442,St Davids Court,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
512442,St Davids Court,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
512442,St Davids Court,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
512442,St Davids Court,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
512442,St Davids Court,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
512442,St Davids Court,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
512442,St Davids Court,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
512442,St Davids Court,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.63
512442,St Davids Court,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.8
512442,St Davids Court,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.09
512442,St Davids Court,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
512442,St Davids Court,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
512442,St Davids Court,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
512442,St Davids Court,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
512442,St Davids Court,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
512442,St Davids Court,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
512442,St Davids Court,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
512442,St Davids Court,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
512442,St Davids Court,2023-06-06T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
512442,St Davids Court,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
512442,St Davids Court,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
512442,St Davids Court,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
512442,St Davids Court,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.83
512442,St Davids Court,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.96
512442,St Davids Court,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
512442,St Davids Court,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
512442,St Davids Court,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
512442,St Davids Court,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
512442,St Davids Court,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
512442,St Davids Court,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
512442,St Davids Court,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
512442,St Davids Court,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
512442,St Davids Court,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
512442,St Davids Court,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
512442,St Davids Court,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
512442,St Davids Court,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
512442,St Davids Court,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
512442,St Davids Court,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
512442,St Davids Court,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.84
512442,St Davids Court,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
512442,St Davids Court,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
512442,St Davids Court,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
512442,St Davids Court,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
512442,St Davids Court,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,25.9
512442,St Davids Court,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
512442,St Davids Court,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
512442,St Davids Court,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
512442,St Davids Court,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
512442,St Davids Court,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
512442,St Davids Court,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
512442,St Davids Court,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
512442,St Davids Court,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
512442,St Davids Court,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
512442,St Davids Court,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.2
512442,St Davids Court,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.96
512442,St Davids Court,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.91
512442,St Davids Court,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
512442,St Davids Court,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
512442,St Davids Court,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
512442,St Davids Court,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
512442,St Davids Court,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.23
512442,St Davids Court,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
512442,St Davids Court,2023-06-06T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
512442,St Davids Court,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
512442,St Davids Court,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
512442,St Davids Court,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.4
512442,St Davids Court,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.55
512442,St Davids Court,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
512442,St Davids Court,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
512442,St Davids Court,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.3
512442,St Davids Court,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
512442,St Davids Court,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
512442,St Davids Court,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
512442,St Davids Court,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
512442,St Davids Court,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
512442,St Davids Court,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
512442,St Davids Court,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
512442,St Davids Court,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
512442,St Davids Court,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
512442,St Davids Court,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
512442,St Davids Court,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
512442,St Davids Court,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
512442,St Davids Court,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
512442,St Davids Court,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
512442,St Davids Court,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
512442,St Davids Court,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,25.9
512442,St Davids Court,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
512442,St Davids Court,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
512442,St Davids Court,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
512442,St Davids Court,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
512442,St Davids Court,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
512442,St Davids Court,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
512442,St Davids Court,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
512442,St Davids Court,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
512442,St Davids Court,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
512442,St Davids Court,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.76
512442,St Davids Court,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.9
512442,St Davids Court,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.17
512442,St Davids Court,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
512442,St Davids Court,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
512442,St Davids Court,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
512442,St Davids Court,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
512442,St Davids Court,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
512442,St Davids Court,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
512442,St Davids Court,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
512442,St Davids Court,2023-06-06T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
512442,St Davids Court,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
512442,St Davids Court,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
512442,St Davids Court,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
512442,St Davids Court,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
512442,St Davids Court,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
512442,St Davids Court,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
512442,St Davids Court,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.95
512442,St Davids Court,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
512442,St Davids Court,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
512442,St Davids Court,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
512442,St Davids Court,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.5
512442,St Davids Court,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
512442,St Davids Court,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
512442,St Davids Court,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
512442,St Davids Court,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
512442,St Davids Court,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
512442,St Davids Court,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
512442,St Davids Court,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
512442,St Davids Court,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
512442,St Davids Court,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
512442,St Davids Court,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
512442,St Davids Court,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
512442,St Davids Court,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
512442,St Davids Court,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
512442,St Davids Court,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
512442,St Davids Court,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,25.9
512442,St Davids Court,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
512442,St Davids Court,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
512442,St Davids Court,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
512442,St Davids Court,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
512442,St Davids Court,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
512442,St Davids Court,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
512442,St Davids Court,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
512442,St Davids Court,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
512442,St Davids Court,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
512442,St Davids Court,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.19
512442,St Davids Court,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.35
512442,St Davids Court,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.14
512442,St Davids Court,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
512442,St Davids Court,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
512442,St Davids Court,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
512442,St Davids Court,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
512442,St Davids Court,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.29
512442,St Davids Court,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
512442,St Davids Court,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
512442,St Davids Court,2023-06-06T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
512442,St Davids Court,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
512442,St Davids Court,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
512442,St Davids Court,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
512442,St Davids Court,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.47
512442,St Davids Court,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.2
512442,St Davids Court,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
512442,St Davids Court,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
512442,St Davids Court,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
512442,St Davids Court,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
512442,St Davids Court,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
