Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
512442,St Davids Court,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
512442,St Davids Court,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
512442,St Davids Court,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
512442,St Davids Court,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
512442,St Davids Court,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
512442,St Davids Court,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
512442,St Davids Court,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
512442,St Davids Court,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
512442,St Davids Court,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
512442,St Davids Court,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
512442,St Davids Court,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
512442,St Davids Court,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
512442,St Davids Court,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
512442,St Davids Court,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,25.9
512442,St Davids Court,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
512442,St Davids Court,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
512442,St Davids Court,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
512442,St Davids Court,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
512442,St Davids Court,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
512442,St Davids Court,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
512442,St Davids Court,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
512442,St Davids Court,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.78
512442,St Davids Court,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.6
512442,St Davids Court,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.6
512442,St Davids Court,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
512442,St Davids Court,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
512442,St Davids Court,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
512442,St Davids Court,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
512442,St Davids Court,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
512442,St Davids Court,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-06T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
512442,St Davids Court,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.98
512442,St Davids Court,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.08
512442,St Davids Court,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
512442,St Davids Court,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
512442,St Davids Court,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
512442,St Davids Court,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
512442,St Davids Court,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
512442,St Davids Court,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
512442,St Davids Court,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
512442,St Davids Court,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
512442,St Davids Court,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
512442,St Davids Court,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
512442,St Davids Court,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
512442,St Davids Court,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
512442,St Davids Court,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
512442,St Davids Court,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
512442,St Davids Court,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
512442,St Davids Court,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
512442,St Davids Court,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
512442,St Davids Court,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
512442,St Davids Court,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
512442,St Davids Court,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,25.8
512442,St Davids Court,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
512442,St Davids Court,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
512442,St Davids Court,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
512442,St Davids Court,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
512442,St Davids Court,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
512442,St Davids Court,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
512442,St Davids Court,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
512442,St Davids Court,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
512442,St Davids Court,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.87
512442,St Davids Court,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.23
512442,St Davids Court,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.57
512442,St Davids Court,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
512442,St Davids Court,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
512442,St Davids Court,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
512442,St Davids Court,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
512442,St Davids Court,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-06T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
512442,St Davids Court,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.34
512442,St Davids Court,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
512442,St Davids Court,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
512442,St Davids Court,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
512442,St Davids Court,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.1
512442,St Davids Court,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
512442,St Davids Court,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
512442,St Davids Court,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
512442,St Davids Court,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
512442,St Davids Court,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
512442,St Davids Court,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
512442,St Davids Court,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
512442,St Davids Court,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
512442,St Davids Court,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
512442,St Davids Court,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
512442,St Davids Court,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
512442,St Davids Court,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
512442,St Davids Court,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
512442,St Davids Court,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
512442,St Davids Court,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
512442,St Davids Court,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,25.8
512442,St Davids Court,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
512442,St Davids Court,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
512442,St Davids Court,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
512442,St Davids Court,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
512442,St Davids Court,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
512442,St Davids Court,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
512442,St Davids Court,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
512442,St Davids Court,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
512442,St Davids Court,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.26
512442,St Davids Court,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.71
512442,St Davids Court,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.95
512442,St Davids Court,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
512442,St Davids Court,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
512442,St Davids Court,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
512442,St Davids Court,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
512442,St Davids Court,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
512442,St Davids Court,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-06T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
512442,St Davids Court,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
512442,St Davids Court,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
512442,St Davids Court,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.9
512442,St Davids Court,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
512442,St Davids Court,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
512442,St Davids Court,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
512442,St Davids Court,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
512442,St Davids Court,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
512442,St Davids Court,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
512442,St Davids Court,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
512442,St Davids Court,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
512442,St Davids Court,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
512442,St Davids Court,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
512442,St Davids Court,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
512442,St Davids Court,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
512442,St Davids Court,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
512442,St Davids Court,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
512442,St Davids Court,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
512442,St Davids Court,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
512442,St Davids Court,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
512442,St Davids Court,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
512442,St Davids Court,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
512442,St Davids Court,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,25.8
512442,St Davids Court,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
512442,St Davids Court,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
512442,St Davids Court,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
512442,St Davids Court,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
512442,St Davids Court,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
512442,St Davids Court,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
512442,St Davids Court,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
512442,St Davids Court,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.59
512442,St Davids Court,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.09
512442,St Davids Court,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.08
512442,St Davids Court,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
512442,St Davids Court,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
512442,St Davids Court,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
512442,St Davids Court,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
512442,St Davids Court,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-06T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
512442,St Davids Court,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
512442,St Davids Court,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.22
512442,St Davids Court,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
512442,St Davids Court,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
512442,St Davids Court,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
512442,St Davids Court,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.2
512442,St Davids Court,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
512442,St Davids Court,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
512442,St Davids Court,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
512442,St Davids Court,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
512442,St Davids Court,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
512442,St Davids Court,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
512442,St Davids Court,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
512442,St Davids Court,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
512442,St Davids Court,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
512442,St Davids Court,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
512442,St Davids Court,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
512442,St Davids Court,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
512442,St Davids Court,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
512442,St Davids Court,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
512442,St Davids Court,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
512442,St Davids Court,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,25.8
512442,St Davids Court,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
512442,St Davids Court,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
512442,St Davids Court,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
512442,St Davids Court,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
512442,St Davids Court,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
512442,St Davids Court,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
512442,St Davids Court,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
512442,St Davids Court,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
512442,St Davids Court,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.27
512442,St Davids Court,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.6
512442,St Davids Court,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.31
512442,St Davids Court,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
512442,St Davids Court,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
512442,St Davids Court,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
512442,St Davids Court,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
512442,St Davids Court,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-06T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
512442,St Davids Court,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.93
512442,St Davids Court,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.43
512442,St Davids Court,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
512442,St Davids Court,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
512442,St Davids Court,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
512442,St Davids Court,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.6
512442,St Davids Court,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
512442,St Davids Court,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
512442,St Davids Court,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
512442,St Davids Court,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
512442,St Davids Court,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
512442,St Davids Court,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
512442,St Davids Court,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
512442,St Davids Court,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
512442,St Davids Court,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
512442,St Davids Court,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
512442,St Davids Court,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
512442,St Davids Court,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
512442,St Davids Court,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
512442,St Davids Court,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
512442,St Davids Court,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
512442,St Davids Court,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,25.8
512442,St Davids Court,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
512442,St Davids Court,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
512442,St Davids Court,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
512442,St Davids Court,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
512442,St Davids Court,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
512442,St Davids Court,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
512442,St Davids Court,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
512442,St Davids Court,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
512442,St Davids Court,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.26
512442,St Davids Court,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.65
512442,St Davids Court,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.46
512442,St Davids Court,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
512442,St Davids Court,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
512442,St Davids Court,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
512442,St Davids Court,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
512442,St Davids Court,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
512442,St Davids Court,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
512442,St Davids Court,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
512442,St Davids Court,2023-06-06T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
512442,St Davids Court,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
512442,St Davids Court,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
512442,St Davids Court,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.2
512442,St Davids Court,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.34
512442,St Davids Court,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
512442,St Davids Court,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
512442,St Davids Court,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
512442,St Davids Court,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.4
512442,St Davids Court,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
512442,St Davids Court,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
512442,St Davids Court,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
512442,St Davids Court,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
512442,St Davids Court,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
512442,St Davids Court,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
512442,St Davids Court,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
512442,St Davids Court,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
512442,St Davids Court,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
512442,St Davids Court,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
512442,St Davids Court,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
512442,St Davids Court,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
512442,St Davids Court,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
512442,St Davids Court,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
512442,St Davids Court,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
512442,St Davids Court,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,25.7
512442,St Davids Court,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
512442,St Davids Court,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
512442,St Davids Court,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
512442,St Davids Court,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
512442,St Davids Court,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
512442,St Davids Court,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
512442,St Davids Court,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
512442,St Davids Court,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
512442,St Davids Court,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.68
512442,St Davids Court,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.66
512442,St Davids Court,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.93
512442,St Davids Court,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
512442,St Davids Court,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
512442,St Davids Court,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
512442,St Davids Court,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
512442,St Davids Court,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
512442,St Davids Court,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
512442,St Davids Court,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
512442,St Davids Court,2023-06-06T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
512442,St Davids Court,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
512442,St Davids Court,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
512442,St Davids Court,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.66
512442,St Davids Court,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.58
512442,St Davids Court,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
512442,St Davids Court,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
512442,St Davids Court,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
512442,St Davids Court,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
512442,St Davids Court,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
512442,St Davids Court,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
512442,St Davids Court,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
512442,St Davids Court,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
512442,St Davids Court,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
512442,St Davids Court,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
512442,St Davids Court,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
512442,St Davids Court,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
512442,St Davids Court,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
512442,St Davids Court,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
512442,St Davids Court,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
512442,St Davids Court,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
512442,St Davids Court,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
512442,St Davids Court,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
512442,St Davids Court,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
512442,St Davids Court,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,25.6
512442,St Davids Court,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
512442,St Davids Court,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
512442,St Davids Court,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
512442,St Davids Court,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
512442,St Davids Court,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
512442,St Davids Court,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
512442,St Davids Court,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
512442,St Davids Court,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
512442,St Davids Court,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
512442,St Davids Court,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.48
512442,St Davids Court,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.74
512442,St Davids Court,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.93
512442,St Davids Court,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
512442,St Davids Court,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
512442,St Davids Court,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
512442,St Davids Court,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
512442,St Davids Court,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
512442,St Davids Court,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.32
512442,St Davids Court,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
512442,St Davids Court,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
512442,St Davids Court,2023-06-06T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
512442,St Davids Court,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
512442,St Davids Court,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
512442,St Davids Court,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.97
512442,St Davids Court,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.83
512442,St Davids Court,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
512442,St Davids Court,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
512442,St Davids Court,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
512442,St Davids Court,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
512442,St Davids Court,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
512442,St Davids Court,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
512442,St Davids Court,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
512442,St Davids Court,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
512442,St Davids Court,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
512442,St Davids Court,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
512442,St Davids Court,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
512442,St Davids Court,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
512442,St Davids Court,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
512442,St Davids Court,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
512442,St Davids Court,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
512442,St Davids Court,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
512442,St Davids Court,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
512442,St Davids Court,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
512442,St Davids Court,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
512442,St Davids Court,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,25.6
512442,St Davids Court,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
512442,St Davids Court,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
512442,St Davids Court,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
512442,St Davids Court,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
512442,St Davids Court,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
512442,St Davids Court,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
512442,St Davids Court,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
512442,St Davids Court,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
512442,St Davids Court,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.26
512442,St Davids Court,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.95
512442,St Davids Court,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.23
512442,St Davids Court,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
512442,St Davids Court,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
512442,St Davids Court,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
512442,St Davids Court,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
512442,St Davids Court,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
512442,St Davids Court,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
512442,St Davids Court,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-06T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.79
512442,St Davids Court,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
512442,St Davids Court,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
512442,St Davids Court,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.7
512442,St Davids Court,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
512442,St Davids Court,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
512442,St Davids Court,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
512442,St Davids Court,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.1
512442,St Davids Court,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
512442,St Davids Court,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
512442,St Davids Court,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
512442,St Davids Court,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
512442,St Davids Court,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
512442,St Davids Court,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
512442,St Davids Court,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
512442,St Davids Court,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
512442,St Davids Court,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
512442,St Davids Court,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
512442,St Davids Court,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
512442,St Davids Court,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
512442,St Davids Court,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
512442,St Davids Court,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
512442,St Davids Court,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
512442,St Davids Court,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,25.6
512442,St Davids Court,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
