Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
512442,St Davids Court,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
512442,St Davids Court,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
512442,St Davids Court,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
512442,St Davids Court,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
512442,St Davids Court,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
512442,St Davids Court,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
512442,St Davids Court,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
512442,St Davids Court,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.26
512442,St Davids Court,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.57
512442,St Davids Court,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.37
512442,St Davids Court,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
512442,St Davids Court,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
512442,St Davids Court,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
512442,St Davids Court,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
512442,St Davids Court,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
512442,St Davids Court,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-06T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
512442,St Davids Court,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
512442,St Davids Court,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
512442,St Davids Court,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.96
512442,St Davids Court,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
512442,St Davids Court,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
512442,St Davids Court,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
512442,St Davids Court,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
512442,St Davids Court,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
512442,St Davids Court,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
512442,St Davids Court,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
512442,St Davids Court,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
512442,St Davids Court,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
512442,St Davids Court,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
512442,St Davids Court,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
512442,St Davids Court,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
512442,St Davids Court,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
512442,St Davids Court,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
512442,St Davids Court,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
512442,St Davids Court,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
512442,St Davids Court,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
512442,St Davids Court,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
512442,St Davids Court,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
512442,St Davids Court,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,25.5
512442,St Davids Court,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
512442,St Davids Court,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
512442,St Davids Court,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
512442,St Davids Court,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
512442,St Davids Court,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
512442,St Davids Court,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
512442,St Davids Court,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
512442,St Davids Court,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
512442,St Davids Court,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.5
512442,St Davids Court,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.86
512442,St Davids Court,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.78
512442,St Davids Court,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
512442,St Davids Court,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
512442,St Davids Court,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
512442,St Davids Court,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
512442,St Davids Court,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
512442,St Davids Court,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-06T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
512442,St Davids Court,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.47
512442,St Davids Court,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
512442,St Davids Court,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
512442,St Davids Court,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
512442,St Davids Court,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.8
512442,St Davids Court,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
512442,St Davids Court,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
512442,St Davids Court,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
512442,St Davids Court,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
512442,St Davids Court,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
512442,St Davids Court,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
512442,St Davids Court,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
512442,St Davids Court,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
512442,St Davids Court,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
512442,St Davids Court,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
512442,St Davids Court,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
512442,St Davids Court,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
512442,St Davids Court,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
512442,St Davids Court,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
512442,St Davids Court,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
512442,St Davids Court,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,25.5
512442,St Davids Court,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
512442,St Davids Court,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
512442,St Davids Court,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
512442,St Davids Court,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
512442,St Davids Court,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
512442,St Davids Court,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
512442,St Davids Court,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
512442,St Davids Court,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
512442,St Davids Court,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.78
512442,St Davids Court,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.44
512442,St Davids Court,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.55
512442,St Davids Court,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
512442,St Davids Court,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
512442,St Davids Court,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
512442,St Davids Court,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
512442,St Davids Court,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
512442,St Davids Court,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-06T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
512442,St Davids Court,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
512442,St Davids Court,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
512442,St Davids Court,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.6
512442,St Davids Court,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
512442,St Davids Court,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
512442,St Davids Court,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
512442,St Davids Court,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.0
512442,St Davids Court,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
512442,St Davids Court,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
512442,St Davids Court,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
512442,St Davids Court,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
512442,St Davids Court,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
512442,St Davids Court,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
512442,St Davids Court,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
512442,St Davids Court,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
512442,St Davids Court,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
512442,St Davids Court,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
512442,St Davids Court,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
512442,St Davids Court,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
512442,St Davids Court,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
512442,St Davids Court,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
512442,St Davids Court,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
512442,St Davids Court,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,25.5
512442,St Davids Court,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
512442,St Davids Court,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
512442,St Davids Court,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
512442,St Davids Court,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
512442,St Davids Court,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
512442,St Davids Court,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
512442,St Davids Court,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
512442,St Davids Court,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
512442,St Davids Court,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
512442,St Davids Court,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.72
512442,St Davids Court,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.85
512442,St Davids Court,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.65
512442,St Davids Court,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
512442,St Davids Court,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
512442,St Davids Court,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
512442,St Davids Court,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
512442,St Davids Court,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
512442,St Davids Court,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-06T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
512442,St Davids Court,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
512442,St Davids Court,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
512442,St Davids Court,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
512442,St Davids Court,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
512442,St Davids Court,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
512442,St Davids Court,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
512442,St Davids Court,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
512442,St Davids Court,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
512442,St Davids Court,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
512442,St Davids Court,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
512442,St Davids Court,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
512442,St Davids Court,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
512442,St Davids Court,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
512442,St Davids Court,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
512442,St Davids Court,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
512442,St Davids Court,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
512442,St Davids Court,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
512442,St Davids Court,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
512442,St Davids Court,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
512442,St Davids Court,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
512442,St Davids Court,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
512442,St Davids Court,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,25.5
512442,St Davids Court,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
512442,St Davids Court,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
512442,St Davids Court,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
512442,St Davids Court,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
512442,St Davids Court,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
512442,St Davids Court,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
512442,St Davids Court,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
512442,St Davids Court,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.25
512442,St Davids Court,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.57
512442,St Davids Court,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.87
512442,St Davids Court,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
512442,St Davids Court,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
512442,St Davids Court,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
512442,St Davids Court,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
512442,St Davids Court,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
512442,St Davids Court,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-06T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
512442,St Davids Court,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
512442,St Davids Court,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
512442,St Davids Court,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
512442,St Davids Court,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
512442,St Davids Court,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
512442,St Davids Court,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
512442,St Davids Court,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
512442,St Davids Court,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
512442,St Davids Court,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
512442,St Davids Court,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
512442,St Davids Court,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
512442,St Davids Court,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
512442,St Davids Court,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
512442,St Davids Court,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
512442,St Davids Court,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
512442,St Davids Court,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
512442,St Davids Court,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
512442,St Davids Court,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
512442,St Davids Court,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
512442,St Davids Court,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
512442,St Davids Court,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,25.5
512442,St Davids Court,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
512442,St Davids Court,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
512442,St Davids Court,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
512442,St Davids Court,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
512442,St Davids Court,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
512442,St Davids Court,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
512442,St Davids Court,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
512442,St Davids Court,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
512442,St Davids Court,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.28
512442,St Davids Court,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.16
512442,St Davids Court,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.22
512442,St Davids Court,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
512442,St Davids Court,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
512442,St Davids Court,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
512442,St Davids Court,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
512442,St Davids Court,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
512442,St Davids Court,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
512442,St Davids Court,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-06T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
512442,St Davids Court,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
512442,St Davids Court,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
512442,St Davids Court,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.76
512442,St Davids Court,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
512442,St Davids Court,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
512442,St Davids Court,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
512442,St Davids Court,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
512442,St Davids Court,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
512442,St Davids Court,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
512442,St Davids Court,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
512442,St Davids Court,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
512442,St Davids Court,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
512442,St Davids Court,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
512442,St Davids Court,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
512442,St Davids Court,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
512442,St Davids Court,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
512442,St Davids Court,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
512442,St Davids Court,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
512442,St Davids Court,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
512442,St Davids Court,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
512442,St Davids Court,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
512442,St Davids Court,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
512442,St Davids Court,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,25.5
512442,St Davids Court,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
512442,St Davids Court,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
512442,St Davids Court,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
512442,St Davids Court,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
512442,St Davids Court,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
512442,St Davids Court,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
512442,St Davids Court,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
512442,St Davids Court,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
512442,St Davids Court,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
512442,St Davids Court,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.56
512442,St Davids Court,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.51
512442,St Davids Court,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.45
512442,St Davids Court,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
512442,St Davids Court,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
512442,St Davids Court,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
512442,St Davids Court,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
512442,St Davids Court,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
512442,St Davids Court,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-06T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.79
512442,St Davids Court,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
512442,St Davids Court,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.41
512442,St Davids Court,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
512442,St Davids Court,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
512442,St Davids Court,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
512442,St Davids Court,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
512442,St Davids Court,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
512442,St Davids Court,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
512442,St Davids Court,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
512442,St Davids Court,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
512442,St Davids Court,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
512442,St Davids Court,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
512442,St Davids Court,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
512442,St Davids Court,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
512442,St Davids Court,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
512442,St Davids Court,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
512442,St Davids Court,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
512442,St Davids Court,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
512442,St Davids Court,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
512442,St Davids Court,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
512442,St Davids Court,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
512442,St Davids Court,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,25.4
512442,St Davids Court,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
512442,St Davids Court,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
512442,St Davids Court,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
512442,St Davids Court,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
512442,St Davids Court,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
512442,St Davids Court,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
512442,St Davids Court,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
512442,St Davids Court,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.16
512442,St Davids Court,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.04
512442,St Davids Court,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.91
512442,St Davids Court,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
512442,St Davids Court,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
512442,St Davids Court,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
512442,St Davids Court,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
512442,St Davids Court,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
512442,St Davids Court,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-06T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
512442,St Davids Court,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
512442,St Davids Court,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.52
512442,St Davids Court,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
512442,St Davids Court,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
512442,St Davids Court,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
512442,St Davids Court,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
512442,St Davids Court,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
512442,St Davids Court,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
512442,St Davids Court,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
512442,St Davids Court,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
512442,St Davids Court,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
512442,St Davids Court,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
512442,St Davids Court,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
512442,St Davids Court,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
512442,St Davids Court,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
512442,St Davids Court,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
512442,St Davids Court,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
512442,St Davids Court,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
512442,St Davids Court,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
512442,St Davids Court,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
512442,St Davids Court,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
512442,St Davids Court,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,25.4
512442,St Davids Court,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
512442,St Davids Court,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
512442,St Davids Court,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
512442,St Davids Court,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
512442,St Davids Court,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
512442,St Davids Court,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
512442,St Davids Court,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
512442,St Davids Court,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
512442,St Davids Court,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.57
512442,St Davids Court,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.1
512442,St Davids Court,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.29
512442,St Davids Court,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
512442,St Davids Court,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
512442,St Davids Court,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
512442,St Davids Court,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
512442,St Davids Court,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
512442,St Davids Court,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-06T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
512442,St Davids Court,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.88
512442,St Davids Court,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
512442,St Davids Court,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
512442,St Davids Court,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
512442,St Davids Court,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.3
512442,St Davids Court,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
512442,St Davids Court,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
512442,St Davids Court,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
512442,St Davids Court,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
512442,St Davids Court,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
512442,St Davids Court,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
512442,St Davids Court,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
512442,St Davids Court,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
512442,St Davids Court,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
512442,St Davids Court,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
512442,St Davids Court,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
512442,St Davids Court,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
512442,St Davids Court,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
512442,St Davids Court,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
512442,St Davids Court,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
512442,St Davids Court,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,25.4
512442,St Davids Court,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
512442,St Davids Court,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
512442,St Davids Court,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
512442,St Davids Court,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
512442,St Davids Court,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
512442,St Davids Court,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
512442,St Davids Court,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
512442,St Davids Court,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.15
512442,St Davids Court,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.43
512442,St Davids Court,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.38
512442,St Davids Court,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
512442,St Davids Court,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
512442,St Davids Court,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
512442,St Davids Court,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
512442,St Davids Court,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
512442,St Davids Court,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
