Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
512442,St Davids Court,2023-06-06T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
512442,St Davids Court,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
512442,St Davids Court,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
512442,St Davids Court,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
512442,St Davids Court,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
512442,St Davids Court,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
512442,St Davids Court,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
512442,St Davids Court,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
512442,St Davids Court,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
512442,St Davids Court,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
512442,St Davids Court,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
512442,St Davids Court,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
512442,St Davids Court,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
512442,St Davids Court,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
512442,St Davids Court,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
512442,St Davids Court,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
512442,St Davids Court,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
512442,St Davids Court,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
512442,St Davids Court,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
512442,St Davids Court,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
512442,St Davids Court,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
512442,St Davids Court,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
512442,St Davids Court,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
512442,St Davids Court,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,25.4
512442,St Davids Court,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
512442,St Davids Court,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
512442,St Davids Court,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
512442,St Davids Court,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
512442,St Davids Court,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
512442,St Davids Court,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
512442,St Davids Court,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
512442,St Davids Court,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.6
512442,St Davids Court,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.2
512442,St Davids Court,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.4
512442,St Davids Court,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
512442,St Davids Court,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
512442,St Davids Court,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
512442,St Davids Court,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
512442,St Davids Court,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
512442,St Davids Court,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-06T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
512442,St Davids Court,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
512442,St Davids Court,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
512442,St Davids Court,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
512442,St Davids Court,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
512442,St Davids Court,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
512442,St Davids Court,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
512442,St Davids Court,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
512442,St Davids Court,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
512442,St Davids Court,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
512442,St Davids Court,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
512442,St Davids Court,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
512442,St Davids Court,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
512442,St Davids Court,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
512442,St Davids Court,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
512442,St Davids Court,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
512442,St Davids Court,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
512442,St Davids Court,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
512442,St Davids Court,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
512442,St Davids Court,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
512442,St Davids Court,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
512442,St Davids Court,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
512442,St Davids Court,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
512442,St Davids Court,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,25.4
512442,St Davids Court,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
512442,St Davids Court,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
512442,St Davids Court,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
512442,St Davids Court,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
512442,St Davids Court,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
512442,St Davids Court,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
512442,St Davids Court,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
512442,St Davids Court,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
512442,St Davids Court,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
512442,St Davids Court,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.83
512442,St Davids Court,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.24
512442,St Davids Court,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.3
512442,St Davids Court,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
512442,St Davids Court,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
512442,St Davids Court,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
512442,St Davids Court,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
512442,St Davids Court,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
512442,St Davids Court,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.36
512442,St Davids Court,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
512442,St Davids Court,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
512442,St Davids Court,2023-06-06T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
512442,St Davids Court,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
512442,St Davids Court,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
512442,St Davids Court,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.05
512442,St Davids Court,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.49
512442,St Davids Court,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
512442,St Davids Court,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
512442,St Davids Court,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
512442,St Davids Court,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
512442,St Davids Court,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
512442,St Davids Court,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
512442,St Davids Court,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
512442,St Davids Court,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
512442,St Davids Court,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
512442,St Davids Court,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
512442,St Davids Court,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
512442,St Davids Court,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
512442,St Davids Court,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
512442,St Davids Court,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
512442,St Davids Court,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
512442,St Davids Court,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
512442,St Davids Court,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
512442,St Davids Court,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
512442,St Davids Court,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
512442,St Davids Court,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,25.4
512442,St Davids Court,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
512442,St Davids Court,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
512442,St Davids Court,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
512442,St Davids Court,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
512442,St Davids Court,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
512442,St Davids Court,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
512442,St Davids Court,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
512442,St Davids Court,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
512442,St Davids Court,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
512442,St Davids Court,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.46
512442,St Davids Court,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.44
512442,St Davids Court,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.33
512442,St Davids Court,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
512442,St Davids Court,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
512442,St Davids Court,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
512442,St Davids Court,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
512442,St Davids Court,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
512442,St Davids Court,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.23
512442,St Davids Court,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
512442,St Davids Court,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
512442,St Davids Court,2023-06-06T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
512442,St Davids Court,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512442,St Davids Court,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
512442,St Davids Court,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
512442,St Davids Court,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.41
512442,St Davids Court,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
512442,St Davids Court,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
512442,St Davids Court,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
512442,St Davids Court,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
512442,St Davids Court,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
512442,St Davids Court,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
512442,St Davids Court,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
512442,St Davids Court,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
512442,St Davids Court,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
512442,St Davids Court,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
512442,St Davids Court,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
512442,St Davids Court,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
512442,St Davids Court,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
512442,St Davids Court,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
512442,St Davids Court,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
512442,St Davids Court,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
512442,St Davids Court,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
512442,St Davids Court,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
512442,St Davids Court,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
512442,St Davids Court,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
512442,St Davids Court,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
512442,St Davids Court,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
512442,St Davids Court,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,25.4
512442,St Davids Court,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
512442,St Davids Court,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
512442,St Davids Court,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
512442,St Davids Court,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
512442,St Davids Court,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
512442,St Davids Court,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
512442,St Davids Court,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
512442,St Davids Court,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
512442,St Davids Court,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
512442,St Davids Court,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.61
512442,St Davids Court,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.68
512442,St Davids Court,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.06
512442,St Davids Court,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
512442,St Davids Court,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
512442,St Davids Court,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
512442,St Davids Court,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
512442,St Davids Court,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
512442,St Davids Court,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-06T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
512442,St Davids Court,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
512442,St Davids Court,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.46
512442,St Davids Court,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
512442,St Davids Court,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
512442,St Davids Court,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
512442,St Davids Court,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.0
512442,St Davids Court,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
512442,St Davids Court,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
512442,St Davids Court,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
512442,St Davids Court,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
512442,St Davids Court,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
512442,St Davids Court,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
512442,St Davids Court,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
512442,St Davids Court,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
512442,St Davids Court,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
512442,St Davids Court,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
512442,St Davids Court,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
512442,St Davids Court,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
512442,St Davids Court,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
512442,St Davids Court,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
512442,St Davids Court,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
512442,St Davids Court,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
512442,St Davids Court,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,25.3
512442,St Davids Court,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
512442,St Davids Court,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
512442,St Davids Court,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
512442,St Davids Court,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
512442,St Davids Court,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
512442,St Davids Court,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
512442,St Davids Court,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
512442,St Davids Court,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
512442,St Davids Court,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
512442,St Davids Court,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.82
512442,St Davids Court,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.85
512442,St Davids Court,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.58
512442,St Davids Court,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
512442,St Davids Court,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
512442,St Davids Court,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
512442,St Davids Court,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
512442,St Davids Court,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
512442,St Davids Court,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
512442,St Davids Court,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-06T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
512442,St Davids Court,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.57
512442,St Davids Court,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
512442,St Davids Court,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
512442,St Davids Court,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
512442,St Davids Court,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.7
512442,St Davids Court,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
512442,St Davids Court,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
512442,St Davids Court,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
512442,St Davids Court,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
512442,St Davids Court,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
512442,St Davids Court,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
512442,St Davids Court,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
512442,St Davids Court,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
512442,St Davids Court,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
512442,St Davids Court,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.91
512442,St Davids Court,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
512442,St Davids Court,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
512442,St Davids Court,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
512442,St Davids Court,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
512442,St Davids Court,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
512442,St Davids Court,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
512442,St Davids Court,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,25.3
512442,St Davids Court,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
512442,St Davids Court,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
512442,St Davids Court,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
512442,St Davids Court,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
512442,St Davids Court,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
512442,St Davids Court,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
512442,St Davids Court,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
512442,St Davids Court,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
512442,St Davids Court,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
512442,St Davids Court,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.32
512442,St Davids Court,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.57
512442,St Davids Court,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.04
512442,St Davids Court,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
512442,St Davids Court,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
512442,St Davids Court,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
512442,St Davids Court,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
512442,St Davids Court,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
512442,St Davids Court,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
512442,St Davids Court,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-06T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.36
512442,St Davids Court,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.95
512442,St Davids Court,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
512442,St Davids Court,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
512442,St Davids Court,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
512442,St Davids Court,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
512442,St Davids Court,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
512442,St Davids Court,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
512442,St Davids Court,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
512442,St Davids Court,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
512442,St Davids Court,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
512442,St Davids Court,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
512442,St Davids Court,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
512442,St Davids Court,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
512442,St Davids Court,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
512442,St Davids Court,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
512442,St Davids Court,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
512442,St Davids Court,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
512442,St Davids Court,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
512442,St Davids Court,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
512442,St Davids Court,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
512442,St Davids Court,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
512442,St Davids Court,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,25.3
512442,St Davids Court,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
512442,St Davids Court,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
512442,St Davids Court,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
512442,St Davids Court,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
512442,St Davids Court,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
512442,St Davids Court,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
512442,St Davids Court,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
512442,St Davids Court,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
512442,St Davids Court,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
512442,St Davids Court,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.13
512442,St Davids Court,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.16
512442,St Davids Court,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.74
512442,St Davids Court,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
512442,St Davids Court,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
512442,St Davids Court,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
512442,St Davids Court,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
512442,St Davids Court,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
512442,St Davids Court,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
512442,St Davids Court,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-06T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
512442,St Davids Court,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
512442,St Davids Court,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
512442,St Davids Court,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
512442,St Davids Court,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
512442,St Davids Court,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
512442,St Davids Court,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
512442,St Davids Court,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
512442,St Davids Court,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
512442,St Davids Court,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
512442,St Davids Court,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
512442,St Davids Court,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
512442,St Davids Court,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
512442,St Davids Court,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
512442,St Davids Court,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
512442,St Davids Court,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
512442,St Davids Court,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
512442,St Davids Court,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
512442,St Davids Court,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
512442,St Davids Court,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
512442,St Davids Court,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
512442,St Davids Court,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
512442,St Davids Court,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
512442,St Davids Court,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,25.3
512442,St Davids Court,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
512442,St Davids Court,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
512442,St Davids Court,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
512442,St Davids Court,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
512442,St Davids Court,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
512442,St Davids Court,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
512442,St Davids Court,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
512442,St Davids Court,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
512442,St Davids Court,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
512442,St Davids Court,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.74
512442,St Davids Court,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.94
512442,St Davids Court,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.21
512442,St Davids Court,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
512442,St Davids Court,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
512442,St Davids Court,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
512442,St Davids Court,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
512442,St Davids Court,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
512442,St Davids Court,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-06T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.79
512442,St Davids Court,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.79
512442,St Davids Court,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
512442,St Davids Court,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
512442,St Davids Court,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
512442,St Davids Court,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
512442,St Davids Court,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
512442,St Davids Court,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
512442,St Davids Court,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
512442,St Davids Court,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
512442,St Davids Court,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
512442,St Davids Court,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
512442,St Davids Court,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
512442,St Davids Court,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
512442,St Davids Court,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
512442,St Davids Court,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
512442,St Davids Court,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
512442,St Davids Court,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
512442,St Davids Court,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
512442,St Davids Court,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
512442,St Davids Court,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
512442,St Davids Court,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
512442,St Davids Court,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,25.3
512442,St Davids Court,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
512442,St Davids Court,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
512442,St Davids Court,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
512442,St Davids Court,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
512442,St Davids Court,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
512442,St Davids Court,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
512442,St Davids Court,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
512442,St Davids Court,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
512442,St Davids Court,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
512442,St Davids Court,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.38
512442,St Davids Court,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.13
512442,St Davids Court,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.37
512442,St Davids Court,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
512442,St Davids Court,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
512442,St Davids Court,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
512442,St Davids Court,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
512442,St Davids Court,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
512442,St Davids Court,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
512442,St Davids Court,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
512442,St Davids Court,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
512442,St Davids Court,2023-06-06T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
512442,St Davids Court,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
512442,St Davids Court,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
512442,St Davids Court,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.6
512442,St Davids Court,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.06
512442,St Davids Court,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
512442,St Davids Court,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
512442,St Davids Court,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
512442,St Davids Court,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
512442,St Davids Court,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
512442,St Davids Court,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
512442,St Davids Court,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
512442,St Davids Court,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
