Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
512442,St Davids Court,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
512442,St Davids Court,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
512442,St Davids Court,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
512442,St Davids Court,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
512442,St Davids Court,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
512442,St Davids Court,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
512442,St Davids Court,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
512442,St Davids Court,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
512442,St Davids Court,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
512442,St Davids Court,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
512442,St Davids Court,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
512442,St Davids Court,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,25.3
512442,St Davids Court,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
512442,St Davids Court,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
512442,St Davids Court,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
512442,St Davids Court,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
512442,St Davids Court,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
512442,St Davids Court,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
512442,St Davids Court,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
512442,St Davids Court,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
512442,St Davids Court,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
512442,St Davids Court,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.83
512442,St Davids Court,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.29
512442,St Davids Court,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.76
512442,St Davids Court,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
512442,St Davids Court,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
512442,St Davids Court,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
512442,St Davids Court,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
512442,St Davids Court,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
512442,St Davids Court,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
512442,St Davids Court,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
512442,St Davids Court,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
512442,St Davids Court,2023-06-06T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
512442,St Davids Court,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
512442,St Davids Court,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.38
512442,St Davids Court,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.81
512442,St Davids Court,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
512442,St Davids Court,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
512442,St Davids Court,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
512442,St Davids Court,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.5
512442,St Davids Court,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
512442,St Davids Court,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
512442,St Davids Court,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
512442,St Davids Court,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
512442,St Davids Court,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
512442,St Davids Court,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
512442,St Davids Court,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
512442,St Davids Court,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
512442,St Davids Court,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
512442,St Davids Court,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
512442,St Davids Court,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
512442,St Davids Court,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
512442,St Davids Court,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
512442,St Davids Court,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
512442,St Davids Court,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
512442,St Davids Court,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
512442,St Davids Court,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
512442,St Davids Court,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
512442,St Davids Court,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,25.3
512442,St Davids Court,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
512442,St Davids Court,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
512442,St Davids Court,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
512442,St Davids Court,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
512442,St Davids Court,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
512442,St Davids Court,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
512442,St Davids Court,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
512442,St Davids Court,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
512442,St Davids Court,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.31
512442,St Davids Court,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.88
512442,St Davids Court,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.14
512442,St Davids Court,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
512442,St Davids Court,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
512442,St Davids Court,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
512442,St Davids Court,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
512442,St Davids Court,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-06T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.79
512442,St Davids Court,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.74
512442,St Davids Court,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
512442,St Davids Court,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
512442,St Davids Court,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
512442,St Davids Court,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.3
512442,St Davids Court,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
512442,St Davids Court,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
512442,St Davids Court,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
512442,St Davids Court,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
512442,St Davids Court,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
512442,St Davids Court,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
512442,St Davids Court,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
512442,St Davids Court,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
512442,St Davids Court,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
512442,St Davids Court,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
512442,St Davids Court,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
512442,St Davids Court,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
512442,St Davids Court,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
512442,St Davids Court,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
512442,St Davids Court,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
512442,St Davids Court,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,25.3
512442,St Davids Court,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
512442,St Davids Court,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
512442,St Davids Court,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
512442,St Davids Court,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
512442,St Davids Court,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
512442,St Davids Court,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
512442,St Davids Court,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
512442,St Davids Court,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
512442,St Davids Court,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.47
512442,St Davids Court,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.34
512442,St Davids Court,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.2
512442,St Davids Court,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
512442,St Davids Court,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
512442,St Davids Court,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
512442,St Davids Court,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
512442,St Davids Court,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
512442,St Davids Court,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-06T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.7
512442,St Davids Court,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
512442,St Davids Court,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.6
512442,St Davids Court,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
512442,St Davids Court,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
512442,St Davids Court,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
512442,St Davids Court,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.0
512442,St Davids Court,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
512442,St Davids Court,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
512442,St Davids Court,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
512442,St Davids Court,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
512442,St Davids Court,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
512442,St Davids Court,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
512442,St Davids Court,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
512442,St Davids Court,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
512442,St Davids Court,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
512442,St Davids Court,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
512442,St Davids Court,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
512442,St Davids Court,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
512442,St Davids Court,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
512442,St Davids Court,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
512442,St Davids Court,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
512442,St Davids Court,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,25.3
512442,St Davids Court,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
512442,St Davids Court,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
512442,St Davids Court,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
512442,St Davids Court,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
512442,St Davids Court,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
512442,St Davids Court,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
512442,St Davids Court,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
512442,St Davids Court,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
512442,St Davids Court,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
512442,St Davids Court,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.35
512442,St Davids Court,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.38
512442,St Davids Court,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.16
512442,St Davids Court,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
512442,St Davids Court,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
512442,St Davids Court,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
512442,St Davids Court,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
512442,St Davids Court,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
512442,St Davids Court,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
512442,St Davids Court,2023-06-06T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.69
512442,St Davids Court,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
512442,St Davids Court,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.58
512442,St Davids Court,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
512442,St Davids Court,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
512442,St Davids Court,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
512442,St Davids Court,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.5
512442,St Davids Court,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
512442,St Davids Court,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
512442,St Davids Court,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
512442,St Davids Court,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
512442,St Davids Court,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
512442,St Davids Court,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
512442,St Davids Court,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
512442,St Davids Court,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
512442,St Davids Court,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
512442,St Davids Court,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
512442,St Davids Court,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
512442,St Davids Court,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
512442,St Davids Court,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
512442,St Davids Court,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
512442,St Davids Court,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
512442,St Davids Court,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,25.2
512442,St Davids Court,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
512442,St Davids Court,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
512442,St Davids Court,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
512442,St Davids Court,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
512442,St Davids Court,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
512442,St Davids Court,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
512442,St Davids Court,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
512442,St Davids Court,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
512442,St Davids Court,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
512442,St Davids Court,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.12
512442,St Davids Court,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.84
512442,St Davids Court,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
512442,St Davids Court,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
512442,St Davids Court,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
512442,St Davids Court,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
512442,St Davids Court,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
512442,St Davids Court,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
512442,St Davids Court,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.26
512442,St Davids Court,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
512442,St Davids Court,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
512442,St Davids Court,2023-06-06T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
512442,St Davids Court,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512442,St Davids Court,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
512442,St Davids Court,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
512442,St Davids Court,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
512442,St Davids Court,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.5
512442,St Davids Court,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
512442,St Davids Court,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
512442,St Davids Court,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
512442,St Davids Court,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.9
512442,St Davids Court,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
512442,St Davids Court,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
512442,St Davids Court,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
512442,St Davids Court,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
512442,St Davids Court,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
512442,St Davids Court,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
512442,St Davids Court,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
512442,St Davids Court,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
512442,St Davids Court,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
512442,St Davids Court,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
512442,St Davids Court,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
512442,St Davids Court,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
512442,St Davids Court,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
512442,St Davids Court,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
512442,St Davids Court,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
512442,St Davids Court,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
512442,St Davids Court,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,25.1
512442,St Davids Court,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
512442,St Davids Court,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
512442,St Davids Court,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
512442,St Davids Court,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
512442,St Davids Court,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
512442,St Davids Court,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
512442,St Davids Court,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
512442,St Davids Court,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
512442,St Davids Court,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
512442,St Davids Court,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.39
512442,St Davids Court,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.15
512442,St Davids Court,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.38
512442,St Davids Court,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
512442,St Davids Court,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
512442,St Davids Court,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
512442,St Davids Court,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
512442,St Davids Court,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
512442,St Davids Court,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
512442,St Davids Court,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
512442,St Davids Court,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
512442,St Davids Court,2023-06-06T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
512442,St Davids Court,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
512442,St Davids Court,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
512442,St Davids Court,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
512442,St Davids Court,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.3
512442,St Davids Court,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.55
512442,St Davids Court,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
512442,St Davids Court,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
512442,St Davids Court,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.8
512442,St Davids Court,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
512442,St Davids Court,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
512442,St Davids Court,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
512442,St Davids Court,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
512442,St Davids Court,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
512442,St Davids Court,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
512442,St Davids Court,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
512442,St Davids Court,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
512442,St Davids Court,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
512442,St Davids Court,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
512442,St Davids Court,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
512442,St Davids Court,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
512442,St Davids Court,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
512442,St Davids Court,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
512442,St Davids Court,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
512442,St Davids Court,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,25.1
512442,St Davids Court,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
512442,St Davids Court,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
512442,St Davids Court,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
512442,St Davids Court,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
512442,St Davids Court,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
512442,St Davids Court,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
512442,St Davids Court,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
512442,St Davids Court,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
512442,St Davids Court,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
512442,St Davids Court,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.75
512442,St Davids Court,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.57
512442,St Davids Court,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.73
512442,St Davids Court,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
512442,St Davids Court,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
512442,St Davids Court,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
512442,St Davids Court,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
512442,St Davids Court,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.24
512442,St Davids Court,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-06T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
512442,St Davids Court,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
512442,St Davids Court,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
512442,St Davids Court,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.42
512442,St Davids Court,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
512442,St Davids Court,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
512442,St Davids Court,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
512442,St Davids Court,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.5
512442,St Davids Court,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
512442,St Davids Court,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
512442,St Davids Court,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
512442,St Davids Court,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
512442,St Davids Court,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
512442,St Davids Court,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
512442,St Davids Court,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
512442,St Davids Court,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
512442,St Davids Court,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
512442,St Davids Court,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
512442,St Davids Court,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
512442,St Davids Court,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
512442,St Davids Court,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
512442,St Davids Court,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
512442,St Davids Court,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
512442,St Davids Court,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,25.1
512442,St Davids Court,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
512442,St Davids Court,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
512442,St Davids Court,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
512442,St Davids Court,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
512442,St Davids Court,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
512442,St Davids Court,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
512442,St Davids Court,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
512442,St Davids Court,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
512442,St Davids Court,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
512442,St Davids Court,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.59
512442,St Davids Court,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.69
512442,St Davids Court,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.91
512442,St Davids Court,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
512442,St Davids Court,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
512442,St Davids Court,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
512442,St Davids Court,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
512442,St Davids Court,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.25
512442,St Davids Court,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
512442,St Davids Court,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-06T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
512442,St Davids Court,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
512442,St Davids Court,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
512442,St Davids Court,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
512442,St Davids Court,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.2
512442,St Davids Court,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
512442,St Davids Court,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
512442,St Davids Court,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
512442,St Davids Court,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
512442,St Davids Court,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
512442,St Davids Court,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
512442,St Davids Court,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
512442,St Davids Court,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
512442,St Davids Court,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
512442,St Davids Court,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
512442,St Davids Court,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
512442,St Davids Court,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
512442,St Davids Court,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
512442,St Davids Court,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
512442,St Davids Court,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
512442,St Davids Court,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
512442,St Davids Court,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
512442,St Davids Court,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
512442,St Davids Court,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
512442,St Davids Court,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,25.1
512442,St Davids Court,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
512442,St Davids Court,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
512442,St Davids Court,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
512442,St Davids Court,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
512442,St Davids Court,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
512442,St Davids Court,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
512442,St Davids Court,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
512442,St Davids Court,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
512442,St Davids Court,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
512442,St Davids Court,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.27
512442,St Davids Court,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.94
512442,St Davids Court,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.78
512442,St Davids Court,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
512442,St Davids Court,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
512442,St Davids Court,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
512442,St Davids Court,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
512442,St Davids Court,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-06T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512442,St Davids Court,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
512442,St Davids Court,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.34
512442,St Davids Court,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
512442,St Davids Court,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
512442,St Davids Court,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
512442,St Davids Court,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.5
512442,St Davids Court,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
512442,St Davids Court,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
512442,St Davids Court,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
512442,St Davids Court,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
512442,St Davids Court,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
512442,St Davids Court,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
512442,St Davids Court,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
512442,St Davids Court,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
512442,St Davids Court,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
512442,St Davids Court,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
512442,St Davids Court,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
512442,St Davids Court,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
512442,St Davids Court,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
512442,St Davids Court,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
512442,St Davids Court,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
512442,St Davids Court,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
512442,St Davids Court,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,25.1
512442,St Davids Court,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
512442,St Davids Court,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
512442,St Davids Court,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
512442,St Davids Court,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
