Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
512442,St Davids Court,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
512442,St Davids Court,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
512442,St Davids Court,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
512442,St Davids Court,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512442,St Davids Court,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.01
512442,St Davids Court,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.1
512442,St Davids Court,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.9
512442,St Davids Court,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
512442,St Davids Court,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
512442,St Davids Court,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
512442,St Davids Court,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
512442,St Davids Court,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
512442,St Davids Court,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-06T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
512442,St Davids Court,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
512442,St Davids Court,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.02
512442,St Davids Court,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
512442,St Davids Court,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
512442,St Davids Court,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
512442,St Davids Court,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
512442,St Davids Court,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
512442,St Davids Court,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
512442,St Davids Court,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
512442,St Davids Court,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
512442,St Davids Court,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
512442,St Davids Court,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
512442,St Davids Court,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
512442,St Davids Court,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
512442,St Davids Court,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
512442,St Davids Court,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.71
512442,St Davids Court,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
512442,St Davids Court,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
512442,St Davids Court,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
512442,St Davids Court,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.6
512442,St Davids Court,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
512442,St Davids Court,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,25.1
512442,St Davids Court,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
512442,St Davids Court,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
512442,St Davids Court,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
512442,St Davids Court,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
512442,St Davids Court,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
512442,St Davids Court,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
512442,St Davids Court,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
512442,St Davids Court,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
512442,St Davids Court,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
512442,St Davids Court,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.01
512442,St Davids Court,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.95
512442,St Davids Court,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.53
512442,St Davids Court,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
512442,St Davids Court,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
512442,St Davids Court,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
512442,St Davids Court,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
512442,St Davids Court,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-06T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
512442,St Davids Court,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
512442,St Davids Court,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
512442,St Davids Court,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.33
512442,St Davids Court,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
512442,St Davids Court,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
512442,St Davids Court,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
512442,St Davids Court,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
512442,St Davids Court,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
512442,St Davids Court,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
512442,St Davids Court,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
512442,St Davids Court,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
512442,St Davids Court,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
512442,St Davids Court,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
512442,St Davids Court,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
512442,St Davids Court,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
512442,St Davids Court,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
512442,St Davids Court,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
512442,St Davids Court,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
512442,St Davids Court,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
512442,St Davids Court,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
512442,St Davids Court,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
512442,St Davids Court,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
512442,St Davids Court,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,25.1
512442,St Davids Court,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
512442,St Davids Court,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
512442,St Davids Court,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
512442,St Davids Court,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
512442,St Davids Court,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
512442,St Davids Court,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
512442,St Davids Court,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
512442,St Davids Court,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
512442,St Davids Court,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
512442,St Davids Court,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.42
512442,St Davids Court,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.86
512442,St Davids Court,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.84
512442,St Davids Court,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
512442,St Davids Court,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
512442,St Davids Court,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
512442,St Davids Court,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
512442,St Davids Court,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
512442,St Davids Court,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-06T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
512442,St Davids Court,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
512442,St Davids Court,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
512442,St Davids Court,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
512442,St Davids Court,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
512442,St Davids Court,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
512442,St Davids Court,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
512442,St Davids Court,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
512442,St Davids Court,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
512442,St Davids Court,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
512442,St Davids Court,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
512442,St Davids Court,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
512442,St Davids Court,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
512442,St Davids Court,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
512442,St Davids Court,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
512442,St Davids Court,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
512442,St Davids Court,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
512442,St Davids Court,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
512442,St Davids Court,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
512442,St Davids Court,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
512442,St Davids Court,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
512442,St Davids Court,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
512442,St Davids Court,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,25.1
512442,St Davids Court,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
512442,St Davids Court,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
512442,St Davids Court,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
512442,St Davids Court,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
512442,St Davids Court,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
512442,St Davids Court,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
512442,St Davids Court,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
512442,St Davids Court,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
512442,St Davids Court,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
512442,St Davids Court,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.55
512442,St Davids Court,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.05
512442,St Davids Court,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.13
512442,St Davids Court,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
512442,St Davids Court,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
512442,St Davids Court,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
512442,St Davids Court,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
512442,St Davids Court,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
512442,St Davids Court,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
512442,St Davids Court,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
512442,St Davids Court,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
512442,St Davids Court,2023-06-06T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
512442,St Davids Court,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
512442,St Davids Court,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
512442,St Davids Court,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
512442,St Davids Court,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.48
512442,St Davids Court,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
512442,St Davids Court,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
512442,St Davids Court,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
512442,St Davids Court,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
512442,St Davids Court,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
512442,St Davids Court,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
512442,St Davids Court,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
512442,St Davids Court,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
512442,St Davids Court,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
512442,St Davids Court,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
512442,St Davids Court,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
512442,St Davids Court,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
512442,St Davids Court,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
512442,St Davids Court,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
512442,St Davids Court,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
512442,St Davids Court,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
512442,St Davids Court,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
512442,St Davids Court,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
512442,St Davids Court,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
512442,St Davids Court,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
512442,St Davids Court,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
512442,St Davids Court,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,25.1
512442,St Davids Court,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
512442,St Davids Court,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
512442,St Davids Court,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
512442,St Davids Court,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
512442,St Davids Court,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
512442,St Davids Court,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
512442,St Davids Court,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
512442,St Davids Court,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
512442,St Davids Court,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
512442,St Davids Court,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.25
512442,St Davids Court,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.02
512442,St Davids Court,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.51
512442,St Davids Court,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
512442,St Davids Court,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
512442,St Davids Court,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
512442,St Davids Court,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
512442,St Davids Court,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
512442,St Davids Court,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
512442,St Davids Court,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
512442,St Davids Court,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
512442,St Davids Court,2023-06-06T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
512442,St Davids Court,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
512442,St Davids Court,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
512442,St Davids Court,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
512442,St Davids Court,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
512442,St Davids Court,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
512442,St Davids Court,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
512442,St Davids Court,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
512442,St Davids Court,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
512442,St Davids Court,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
512442,St Davids Court,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
512442,St Davids Court,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
512442,St Davids Court,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
512442,St Davids Court,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
512442,St Davids Court,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
512442,St Davids Court,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
512442,St Davids Court,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
512442,St Davids Court,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
512442,St Davids Court,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
512442,St Davids Court,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
512442,St Davids Court,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
512442,St Davids Court,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
512442,St Davids Court,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
512442,St Davids Court,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
512442,St Davids Court,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
512442,St Davids Court,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
512442,St Davids Court,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,25.1
512442,St Davids Court,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
512442,St Davids Court,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
512442,St Davids Court,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
512442,St Davids Court,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
512442,St Davids Court,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
512442,St Davids Court,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
512442,St Davids Court,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
512442,St Davids Court,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
512442,St Davids Court,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
512442,St Davids Court,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
512442,St Davids Court,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.93
512442,St Davids Court,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.74
512442,St Davids Court,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
512442,St Davids Court,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
512442,St Davids Court,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
512442,St Davids Court,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
512442,St Davids Court,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
512442,St Davids Court,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
512442,St Davids Court,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-06T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
512442,St Davids Court,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
512442,St Davids Court,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
512442,St Davids Court,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
512442,St Davids Court,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
512442,St Davids Court,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
512442,St Davids Court,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
512442,St Davids Court,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
512442,St Davids Court,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
512442,St Davids Court,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
512442,St Davids Court,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
512442,St Davids Court,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
512442,St Davids Court,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
512442,St Davids Court,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
512442,St Davids Court,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
512442,St Davids Court,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
512442,St Davids Court,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
512442,St Davids Court,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
512442,St Davids Court,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
512442,St Davids Court,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
512442,St Davids Court,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
512442,St Davids Court,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,25.1
512442,St Davids Court,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
512442,St Davids Court,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
512442,St Davids Court,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
512442,St Davids Court,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
512442,St Davids Court,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
512442,St Davids Court,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
512442,St Davids Court,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
512442,St Davids Court,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
512442,St Davids Court,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.98
512442,St Davids Court,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.4
512442,St Davids Court,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.15
512442,St Davids Court,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
512442,St Davids Court,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
512442,St Davids Court,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
512442,St Davids Court,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
512442,St Davids Court,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
512442,St Davids Court,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-06T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
512442,St Davids Court,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.38
512442,St Davids Court,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
512442,St Davids Court,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
512442,St Davids Court,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
512442,St Davids Court,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
512442,St Davids Court,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
512442,St Davids Court,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
512442,St Davids Court,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
512442,St Davids Court,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
512442,St Davids Court,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
512442,St Davids Court,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
512442,St Davids Court,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
512442,St Davids Court,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
512442,St Davids Court,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
512442,St Davids Court,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
512442,St Davids Court,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
512442,St Davids Court,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
512442,St Davids Court,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
512442,St Davids Court,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
512442,St Davids Court,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
512442,St Davids Court,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,25.1
512442,St Davids Court,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
512442,St Davids Court,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
512442,St Davids Court,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
512442,St Davids Court,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
512442,St Davids Court,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
512442,St Davids Court,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
512442,St Davids Court,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
512442,St Davids Court,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
512442,St Davids Court,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.67
512442,St Davids Court,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.21
512442,St Davids Court,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.32
512442,St Davids Court,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
512442,St Davids Court,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
512442,St Davids Court,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
512442,St Davids Court,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
512442,St Davids Court,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
512442,St Davids Court,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
512442,St Davids Court,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-06T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.89
512442,St Davids Court,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
512442,St Davids Court,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
512442,St Davids Court,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
512442,St Davids Court,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
512442,St Davids Court,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
512442,St Davids Court,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
512442,St Davids Court,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
512442,St Davids Court,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
512442,St Davids Court,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
512442,St Davids Court,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
512442,St Davids Court,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
512442,St Davids Court,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
512442,St Davids Court,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
512442,St Davids Court,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
512442,St Davids Court,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.6
512442,St Davids Court,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
512442,St Davids Court,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
512442,St Davids Court,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
512442,St Davids Court,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
512442,St Davids Court,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
512442,St Davids Court,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,25.1
512442,St Davids Court,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
512442,St Davids Court,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
512442,St Davids Court,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
512442,St Davids Court,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
512442,St Davids Court,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
512442,St Davids Court,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
512442,St Davids Court,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
512442,St Davids Court,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.8
512442,St Davids Court,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.62
512442,St Davids Court,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.59
512442,St Davids Court,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
512442,St Davids Court,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
512442,St Davids Court,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
512442,St Davids Court,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
512442,St Davids Court,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
512442,St Davids Court,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
512442,St Davids Court,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
512442,St Davids Court,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
512442,St Davids Court,2023-06-06T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
512442,St Davids Court,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512442,St Davids Court,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
512442,St Davids Court,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.36
512442,St Davids Court,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
512442,St Davids Court,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
512442,St Davids Court,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
512442,St Davids Court,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
512442,St Davids Court,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
512442,St Davids Court,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
512442,St Davids Court,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
512442,St Davids Court,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
512442,St Davids Court,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
512442,St Davids Court,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
512442,St Davids Court,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
512442,St Davids Court,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
512442,St Davids Court,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
512442,St Davids Court,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
512442,St Davids Court,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
512442,St Davids Court,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
512442,St Davids Court,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
512442,St Davids Court,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
512442,St Davids Court,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
512442,St Davids Court,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
512442,St Davids Court,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,25.1
512442,St Davids Court,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
512442,St Davids Court,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
512442,St Davids Court,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
512442,St Davids Court,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
512442,St Davids Court,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
512442,St Davids Court,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
512442,St Davids Court,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
512442,St Davids Court,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
512442,St Davids Court,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.76
512442,St Davids Court,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.78
512442,St Davids Court,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.91
512442,St Davids Court,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
512442,St Davids Court,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
512442,St Davids Court,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
512442,St Davids Court,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
512442,St Davids Court,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
512442,St Davids Court,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
512442,St Davids Court,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
512442,St Davids Court,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
512442,St Davids Court,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
512442,St Davids Court,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
512442,St Davids Court,2023-06-06T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
