Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
512442,St Davids Court,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
512442,St Davids Court,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.4
512442,St Davids Court,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
512442,St Davids Court,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
512442,St Davids Court,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
512442,St Davids Court,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
512442,St Davids Court,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
512442,St Davids Court,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
512442,St Davids Court,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
512442,St Davids Court,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
512442,St Davids Court,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
512442,St Davids Court,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
512442,St Davids Court,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
512442,St Davids Court,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
512442,St Davids Court,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
512442,St Davids Court,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
512442,St Davids Court,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
512442,St Davids Court,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
512442,St Davids Court,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
512442,St Davids Court,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
512442,St Davids Court,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
512442,St Davids Court,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
512442,St Davids Court,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,25.1
512442,St Davids Court,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
512442,St Davids Court,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
512442,St Davids Court,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
512442,St Davids Court,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
512442,St Davids Court,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
512442,St Davids Court,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
512442,St Davids Court,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
512442,St Davids Court,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
512442,St Davids Court,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.54
512442,St Davids Court,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.34
512442,St Davids Court,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.74
512442,St Davids Court,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
512442,St Davids Court,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
512442,St Davids Court,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
512442,St Davids Court,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
512442,St Davids Court,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
512442,St Davids Court,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
512442,St Davids Court,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.25
512442,St Davids Court,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
512442,St Davids Court,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
512442,St Davids Court,2023-06-06T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
512442,St Davids Court,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
512442,St Davids Court,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
512442,St Davids Court,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.44
512442,St Davids Court,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
512442,St Davids Court,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
512442,St Davids Court,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
512442,St Davids Court,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
512442,St Davids Court,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
512442,St Davids Court,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
512442,St Davids Court,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
512442,St Davids Court,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
512442,St Davids Court,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
512442,St Davids Court,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
512442,St Davids Court,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
512442,St Davids Court,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
512442,St Davids Court,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
512442,St Davids Court,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
512442,St Davids Court,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
512442,St Davids Court,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
512442,St Davids Court,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
512442,St Davids Court,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
512442,St Davids Court,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
512442,St Davids Court,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
512442,St Davids Court,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,25.1
512442,St Davids Court,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
512442,St Davids Court,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
512442,St Davids Court,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
512442,St Davids Court,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
512442,St Davids Court,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
512442,St Davids Court,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
512442,St Davids Court,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
512442,St Davids Court,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
512442,St Davids Court,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
512442,St Davids Court,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.78
512442,St Davids Court,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.3
512442,St Davids Court,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.7
512442,St Davids Court,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
512442,St Davids Court,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
512442,St Davids Court,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
512442,St Davids Court,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
512442,St Davids Court,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
512442,St Davids Court,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
512442,St Davids Court,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
512442,St Davids Court,2023-06-06T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
512442,St Davids Court,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
512442,St Davids Court,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.57
512442,St Davids Court,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
512442,St Davids Court,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
512442,St Davids Court,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
512442,St Davids Court,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
512442,St Davids Court,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
512442,St Davids Court,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
512442,St Davids Court,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
512442,St Davids Court,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
512442,St Davids Court,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
512442,St Davids Court,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
512442,St Davids Court,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
512442,St Davids Court,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
512442,St Davids Court,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
512442,St Davids Court,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
512442,St Davids Court,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
512442,St Davids Court,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
512442,St Davids Court,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
512442,St Davids Court,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
512442,St Davids Court,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
512442,St Davids Court,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
512442,St Davids Court,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,25.1
512442,St Davids Court,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
512442,St Davids Court,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
512442,St Davids Court,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
512442,St Davids Court,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
512442,St Davids Court,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
512442,St Davids Court,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
512442,St Davids Court,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
512442,St Davids Court,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.46
512442,St Davids Court,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.26
512442,St Davids Court,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.48
512442,St Davids Court,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
512442,St Davids Court,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
512442,St Davids Court,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
512442,St Davids Court,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
512442,St Davids Court,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
512442,St Davids Court,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.32
512442,St Davids Court,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
512442,St Davids Court,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
512442,St Davids Court,2023-06-06T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
512442,St Davids Court,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
512442,St Davids Court,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
512442,St Davids Court,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
512442,St Davids Court,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.38
512442,St Davids Court,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
512442,St Davids Court,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
512442,St Davids Court,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
512442,St Davids Court,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.9
512442,St Davids Court,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
512442,St Davids Court,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
512442,St Davids Court,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
512442,St Davids Court,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
512442,St Davids Court,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
512442,St Davids Court,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
512442,St Davids Court,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
512442,St Davids Court,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
512442,St Davids Court,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
512442,St Davids Court,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
512442,St Davids Court,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
512442,St Davids Court,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
512442,St Davids Court,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
512442,St Davids Court,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
512442,St Davids Court,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
512442,St Davids Court,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
512442,St Davids Court,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,25.1
512442,St Davids Court,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
512442,St Davids Court,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
512442,St Davids Court,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
512442,St Davids Court,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
512442,St Davids Court,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
512442,St Davids Court,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
512442,St Davids Court,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
512442,St Davids Court,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
512442,St Davids Court,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
512442,St Davids Court,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.7
512442,St Davids Court,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.89
512442,St Davids Court,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
512442,St Davids Court,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
512442,St Davids Court,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
512442,St Davids Court,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
512442,St Davids Court,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
512442,St Davids Court,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
512442,St Davids Court,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
512442,St Davids Court,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
512442,St Davids Court,2023-06-06T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
512442,St Davids Court,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
512442,St Davids Court,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512442,St Davids Court,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
512442,St Davids Court,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
512442,St Davids Court,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.94
512442,St Davids Court,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
512442,St Davids Court,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
512442,St Davids Court,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
512442,St Davids Court,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
512442,St Davids Court,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
512442,St Davids Court,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
512442,St Davids Court,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
512442,St Davids Court,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
512442,St Davids Court,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
512442,St Davids Court,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
512442,St Davids Court,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
512442,St Davids Court,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
512442,St Davids Court,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
512442,St Davids Court,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
512442,St Davids Court,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
512442,St Davids Court,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
512442,St Davids Court,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
512442,St Davids Court,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
512442,St Davids Court,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
512442,St Davids Court,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
512442,St Davids Court,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,25.1
512442,St Davids Court,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
512442,St Davids Court,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
512442,St Davids Court,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
512442,St Davids Court,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
512442,St Davids Court,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
512442,St Davids Court,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
512442,St Davids Court,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
512442,St Davids Court,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
512442,St Davids Court,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.99
512442,St Davids Court,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.35
512442,St Davids Court,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.66
512442,St Davids Court,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
512442,St Davids Court,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
512442,St Davids Court,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
512442,St Davids Court,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
512442,St Davids Court,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
512442,St Davids Court,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.23
512442,St Davids Court,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
512442,St Davids Court,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-06T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
512442,St Davids Court,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.56
512442,St Davids Court,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
512442,St Davids Court,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
512442,St Davids Court,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
512442,St Davids Court,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
512442,St Davids Court,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
512442,St Davids Court,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
512442,St Davids Court,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
512442,St Davids Court,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
512442,St Davids Court,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
512442,St Davids Court,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
512442,St Davids Court,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
512442,St Davids Court,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
512442,St Davids Court,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
512442,St Davids Court,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
512442,St Davids Court,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
512442,St Davids Court,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
512442,St Davids Court,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
512442,St Davids Court,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
512442,St Davids Court,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
512442,St Davids Court,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
512442,St Davids Court,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,25.1
512442,St Davids Court,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
512442,St Davids Court,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
512442,St Davids Court,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
512442,St Davids Court,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
512442,St Davids Court,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
512442,St Davids Court,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
512442,St Davids Court,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
512442,St Davids Court,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
512442,St Davids Court,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
512442,St Davids Court,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.13
512442,St Davids Court,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.05
512442,St Davids Court,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.35
512442,St Davids Court,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
512442,St Davids Court,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
512442,St Davids Court,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
512442,St Davids Court,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
512442,St Davids Court,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
512442,St Davids Court,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.27
512442,St Davids Court,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
512442,St Davids Court,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
512442,St Davids Court,2023-06-06T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.49
512442,St Davids Court,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
512442,St Davids Court,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
512442,St Davids Court,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
512442,St Davids Court,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
512442,St Davids Court,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
512442,St Davids Court,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
512442,St Davids Court,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
512442,St Davids Court,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
512442,St Davids Court,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
512442,St Davids Court,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
512442,St Davids Court,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
512442,St Davids Court,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
512442,St Davids Court,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
512442,St Davids Court,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
512442,St Davids Court,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
512442,St Davids Court,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
512442,St Davids Court,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
512442,St Davids Court,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
512442,St Davids Court,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
512442,St Davids Court,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
512442,St Davids Court,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,25.2
512442,St Davids Court,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
512442,St Davids Court,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
512442,St Davids Court,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
512442,St Davids Court,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
512442,St Davids Court,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
512442,St Davids Court,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
512442,St Davids Court,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
512442,St Davids Court,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
512442,St Davids Court,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.3
512442,St Davids Court,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.72
512442,St Davids Court,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.68
512442,St Davids Court,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
512442,St Davids Court,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
512442,St Davids Court,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
512442,St Davids Court,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
512442,St Davids Court,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
512442,St Davids Court,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-06T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.81
512442,St Davids Court,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.0
512442,St Davids Court,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
512442,St Davids Court,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
512442,St Davids Court,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
512442,St Davids Court,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
512442,St Davids Court,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
512442,St Davids Court,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
512442,St Davids Court,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
512442,St Davids Court,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
512442,St Davids Court,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
512442,St Davids Court,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
512442,St Davids Court,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
512442,St Davids Court,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
512442,St Davids Court,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
512442,St Davids Court,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
512442,St Davids Court,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
512442,St Davids Court,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
512442,St Davids Court,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
512442,St Davids Court,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
512442,St Davids Court,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
512442,St Davids Court,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
512442,St Davids Court,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,25.3
512442,St Davids Court,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
512442,St Davids Court,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
512442,St Davids Court,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
512442,St Davids Court,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
512442,St Davids Court,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
512442,St Davids Court,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
512442,St Davids Court,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
512442,St Davids Court,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
512442,St Davids Court,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
512442,St Davids Court,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.07
512442,St Davids Court,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.15
512442,St Davids Court,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.85
512442,St Davids Court,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
512442,St Davids Court,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
512442,St Davids Court,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
512442,St Davids Court,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
512442,St Davids Court,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
512442,St Davids Court,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
512442,St Davids Court,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-06T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
512442,St Davids Court,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
512442,St Davids Court,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.11
512442,St Davids Court,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
512442,St Davids Court,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
512442,St Davids Court,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
512442,St Davids Court,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
512442,St Davids Court,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
512442,St Davids Court,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
512442,St Davids Court,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
512442,St Davids Court,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
512442,St Davids Court,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
512442,St Davids Court,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
512442,St Davids Court,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
512442,St Davids Court,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
512442,St Davids Court,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
512442,St Davids Court,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
512442,St Davids Court,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
512442,St Davids Court,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
512442,St Davids Court,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
512442,St Davids Court,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
512442,St Davids Court,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
512442,St Davids Court,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
512442,St Davids Court,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
512442,St Davids Court,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,25.3
512442,St Davids Court,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
512442,St Davids Court,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
512442,St Davids Court,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
512442,St Davids Court,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
512442,St Davids Court,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
512442,St Davids Court,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
512442,St Davids Court,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
512442,St Davids Court,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
512442,St Davids Court,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
512442,St Davids Court,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.99
512442,St Davids Court,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.05
512442,St Davids Court,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.37
512442,St Davids Court,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
512442,St Davids Court,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
512442,St Davids Court,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
512442,St Davids Court,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
512442,St Davids Court,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
512442,St Davids Court,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
512442,St Davids Court,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
512442,St Davids Court,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
512442,St Davids Court,2023-06-06T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
512442,St Davids Court,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
512442,St Davids Court,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
512442,St Davids Court,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
512442,St Davids Court,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.58
512442,St Davids Court,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
512442,St Davids Court,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
512442,St Davids Court,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
512442,St Davids Court,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.6
512442,St Davids Court,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
512442,St Davids Court,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
512442,St Davids Court,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
512442,St Davids Court,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
512442,St Davids Court,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
512442,St Davids Court,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
512442,St Davids Court,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
