Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
512442,St Davids Court,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
512442,St Davids Court,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
512442,St Davids Court,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
512442,St Davids Court,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
512442,St Davids Court,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
512442,St Davids Court,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
512442,St Davids Court,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
512442,St Davids Court,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
512442,St Davids Court,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,25.3
512442,St Davids Court,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
512442,St Davids Court,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
512442,St Davids Court,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
512442,St Davids Court,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
512442,St Davids Court,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
512442,St Davids Court,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
512442,St Davids Court,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
512442,St Davids Court,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
512442,St Davids Court,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
512442,St Davids Court,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.38
512442,St Davids Court,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.55
512442,St Davids Court,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.05
512442,St Davids Court,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
512442,St Davids Court,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
512442,St Davids Court,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
512442,St Davids Court,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
512442,St Davids Court,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
512442,St Davids Court,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
512442,St Davids Court,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
512442,St Davids Court,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
512442,St Davids Court,2023-06-06T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
512442,St Davids Court,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
512442,St Davids Court,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
512442,St Davids Court,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
512442,St Davids Court,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.97
512442,St Davids Court,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
512442,St Davids Court,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
512442,St Davids Court,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
512442,St Davids Court,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.1
512442,St Davids Court,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
512442,St Davids Court,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
512442,St Davids Court,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
512442,St Davids Court,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
512442,St Davids Court,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
512442,St Davids Court,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
512442,St Davids Court,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
512442,St Davids Court,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
512442,St Davids Court,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
512442,St Davids Court,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
512442,St Davids Court,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
512442,St Davids Court,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
512442,St Davids Court,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
512442,St Davids Court,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
512442,St Davids Court,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
512442,St Davids Court,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
512442,St Davids Court,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,25.3
512442,St Davids Court,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
512442,St Davids Court,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
512442,St Davids Court,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
512442,St Davids Court,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
512442,St Davids Court,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
512442,St Davids Court,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
512442,St Davids Court,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
512442,St Davids Court,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
512442,St Davids Court,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
512442,St Davids Court,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.14
512442,St Davids Court,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.41
512442,St Davids Court,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.93
512442,St Davids Court,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
512442,St Davids Court,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
512442,St Davids Court,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
512442,St Davids Court,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
512442,St Davids Court,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
512442,St Davids Court,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
512442,St Davids Court,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-06T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
512442,St Davids Court,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.6
512442,St Davids Court,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
512442,St Davids Court,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
512442,St Davids Court,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
512442,St Davids Court,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.3
512442,St Davids Court,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
512442,St Davids Court,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
512442,St Davids Court,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
512442,St Davids Court,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
512442,St Davids Court,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
512442,St Davids Court,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
512442,St Davids Court,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
512442,St Davids Court,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
512442,St Davids Court,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
512442,St Davids Court,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
512442,St Davids Court,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
512442,St Davids Court,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
512442,St Davids Court,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
512442,St Davids Court,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
512442,St Davids Court,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
512442,St Davids Court,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
512442,St Davids Court,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,25.3
512442,St Davids Court,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
512442,St Davids Court,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
512442,St Davids Court,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
512442,St Davids Court,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
512442,St Davids Court,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
512442,St Davids Court,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
512442,St Davids Court,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
512442,St Davids Court,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
512442,St Davids Court,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
512442,St Davids Court,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.62
512442,St Davids Court,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.59
512442,St Davids Court,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.25
512442,St Davids Court,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
512442,St Davids Court,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
512442,St Davids Court,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
512442,St Davids Court,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
512442,St Davids Court,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
512442,St Davids Court,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
512442,St Davids Court,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-06T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.45
512442,St Davids Court,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
512442,St Davids Court,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
512442,St Davids Court,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
512442,St Davids Court,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.4
512442,St Davids Court,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
512442,St Davids Court,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
512442,St Davids Court,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
512442,St Davids Court,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
512442,St Davids Court,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
512442,St Davids Court,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
512442,St Davids Court,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
512442,St Davids Court,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
512442,St Davids Court,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
512442,St Davids Court,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
512442,St Davids Court,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
512442,St Davids Court,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
512442,St Davids Court,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
512442,St Davids Court,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
512442,St Davids Court,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
512442,St Davids Court,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
512442,St Davids Court,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,25.4
512442,St Davids Court,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
512442,St Davids Court,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
512442,St Davids Court,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
512442,St Davids Court,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
512442,St Davids Court,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
512442,St Davids Court,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
512442,St Davids Court,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
512442,St Davids Court,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
512442,St Davids Court,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
512442,St Davids Court,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.87
512442,St Davids Court,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.31
512442,St Davids Court,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.05
512442,St Davids Court,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
512442,St Davids Court,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
512442,St Davids Court,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
512442,St Davids Court,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
512442,St Davids Court,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
512442,St Davids Court,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
512442,St Davids Court,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
512442,St Davids Court,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
512442,St Davids Court,2023-06-06T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
512442,St Davids Court,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
512442,St Davids Court,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
512442,St Davids Court,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
512442,St Davids Court,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
512442,St Davids Court,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.85
512442,St Davids Court,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
512442,St Davids Court,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
512442,St Davids Court,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
512442,St Davids Court,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.4
512442,St Davids Court,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
512442,St Davids Court,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
512442,St Davids Court,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
512442,St Davids Court,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
512442,St Davids Court,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
512442,St Davids Court,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
512442,St Davids Court,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
512442,St Davids Court,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
512442,St Davids Court,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
512442,St Davids Court,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
512442,St Davids Court,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
512442,St Davids Court,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
512442,St Davids Court,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
512442,St Davids Court,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
512442,St Davids Court,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
512442,St Davids Court,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
512442,St Davids Court,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,25.4
512442,St Davids Court,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
512442,St Davids Court,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
512442,St Davids Court,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
512442,St Davids Court,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
512442,St Davids Court,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
512442,St Davids Court,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
512442,St Davids Court,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
512442,St Davids Court,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
512442,St Davids Court,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
512442,St Davids Court,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.98
512442,St Davids Court,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.6
512442,St Davids Court,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.64
512442,St Davids Court,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
512442,St Davids Court,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
512442,St Davids Court,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
512442,St Davids Court,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
512442,St Davids Court,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
512442,St Davids Court,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
512442,St Davids Court,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
512442,St Davids Court,2023-06-06T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
512442,St Davids Court,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
512442,St Davids Court,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
512442,St Davids Court,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
512442,St Davids Court,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
512442,St Davids Court,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.72
512442,St Davids Court,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
512442,St Davids Court,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
512442,St Davids Court,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
512442,St Davids Court,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
512442,St Davids Court,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
512442,St Davids Court,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
512442,St Davids Court,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
512442,St Davids Court,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
512442,St Davids Court,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
512442,St Davids Court,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
512442,St Davids Court,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
512442,St Davids Court,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
512442,St Davids Court,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
512442,St Davids Court,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
512442,St Davids Court,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
512442,St Davids Court,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
512442,St Davids Court,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
512442,St Davids Court,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512442,St Davids Court,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
512442,St Davids Court,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
512442,St Davids Court,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,25.4
512442,St Davids Court,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
512442,St Davids Court,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
512442,St Davids Court,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
512442,St Davids Court,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
512442,St Davids Court,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
512442,St Davids Court,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
512442,St Davids Court,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
512442,St Davids Court,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
512442,St Davids Court,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
512442,St Davids Court,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.38
512442,St Davids Court,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.26
512442,St Davids Court,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.86
512442,St Davids Court,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
512442,St Davids Court,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
512442,St Davids Court,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
512442,St Davids Court,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
512442,St Davids Court,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
512442,St Davids Court,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-06T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.67
512442,St Davids Court,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
512442,St Davids Court,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
512442,St Davids Court,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
512442,St Davids Court,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
512442,St Davids Court,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
512442,St Davids Court,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
512442,St Davids Court,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
512442,St Davids Court,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
512442,St Davids Court,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
512442,St Davids Court,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
512442,St Davids Court,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
512442,St Davids Court,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
512442,St Davids Court,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
512442,St Davids Court,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
512442,St Davids Court,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
512442,St Davids Court,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
512442,St Davids Court,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
512442,St Davids Court,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
512442,St Davids Court,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
512442,St Davids Court,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
512442,St Davids Court,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
512442,St Davids Court,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
512442,St Davids Court,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,25.4
512442,St Davids Court,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
512442,St Davids Court,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
512442,St Davids Court,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
512442,St Davids Court,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
512442,St Davids Court,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
512442,St Davids Court,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
512442,St Davids Court,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
512442,St Davids Court,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
512442,St Davids Court,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
512442,St Davids Court,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.99
512442,St Davids Court,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.35
512442,St Davids Court,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.08
512442,St Davids Court,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
512442,St Davids Court,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
512442,St Davids Court,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
512442,St Davids Court,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
512442,St Davids Court,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
512442,St Davids Court,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
512442,St Davids Court,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-06T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
512442,St Davids Court,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
512442,St Davids Court,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.4
512442,St Davids Court,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
512442,St Davids Court,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
512442,St Davids Court,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
512442,St Davids Court,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
512442,St Davids Court,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
512442,St Davids Court,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
512442,St Davids Court,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
512442,St Davids Court,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
512442,St Davids Court,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
512442,St Davids Court,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
512442,St Davids Court,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
512442,St Davids Court,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
512442,St Davids Court,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
512442,St Davids Court,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
512442,St Davids Court,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
512442,St Davids Court,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
512442,St Davids Court,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
512442,St Davids Court,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
512442,St Davids Court,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
512442,St Davids Court,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
512442,St Davids Court,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,25.5
512442,St Davids Court,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
512442,St Davids Court,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
512442,St Davids Court,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
512442,St Davids Court,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
512442,St Davids Court,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
512442,St Davids Court,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
512442,St Davids Court,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
512442,St Davids Court,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
512442,St Davids Court,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
512442,St Davids Court,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.84
512442,St Davids Court,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.88
512442,St Davids Court,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.85
512442,St Davids Court,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
512442,St Davids Court,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
512442,St Davids Court,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
512442,St Davids Court,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
512442,St Davids Court,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.18
512442,St Davids Court,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
512442,St Davids Court,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
512442,St Davids Court,2023-06-06T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
512442,St Davids Court,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
512442,St Davids Court,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
512442,St Davids Court,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
512442,St Davids Court,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
512442,St Davids Court,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.97
512442,St Davids Court,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.84
512442,St Davids Court,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
512442,St Davids Court,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
512442,St Davids Court,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
512442,St Davids Court,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
512442,St Davids Court,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
512442,St Davids Court,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
512442,St Davids Court,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
512442,St Davids Court,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
512442,St Davids Court,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
512442,St Davids Court,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
512442,St Davids Court,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
512442,St Davids Court,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
512442,St Davids Court,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
512442,St Davids Court,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
512442,St Davids Court,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
512442,St Davids Court,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
512442,St Davids Court,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
512442,St Davids Court,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
512442,St Davids Court,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
512442,St Davids Court,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,25.5
512442,St Davids Court,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
512442,St Davids Court,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
512442,St Davids Court,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
512442,St Davids Court,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
512442,St Davids Court,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
512442,St Davids Court,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
512442,St Davids Court,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
512442,St Davids Court,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
512442,St Davids Court,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
512442,St Davids Court,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.75
512442,St Davids Court,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.21
512442,St Davids Court,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.46
512442,St Davids Court,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
512442,St Davids Court,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
512442,St Davids Court,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
512442,St Davids Court,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
512442,St Davids Court,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-06T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
512442,St Davids Court,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
512442,St Davids Court,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
512442,St Davids Court,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
512442,St Davids Court,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
512442,St Davids Court,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.87
512442,St Davids Court,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
512442,St Davids Court,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
512442,St Davids Court,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
512442,St Davids Court,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
512442,St Davids Court,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
512442,St Davids Court,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
512442,St Davids Court,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
512442,St Davids Court,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
512442,St Davids Court,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
512442,St Davids Court,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
512442,St Davids Court,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
512442,St Davids Court,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
512442,St Davids Court,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
512442,St Davids Court,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
512442,St Davids Court,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
512442,St Davids Court,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
512442,St Davids Court,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
512442,St Davids Court,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
512442,St Davids Court,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
512442,St Davids Court,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
512442,St Davids Court,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,25.5
512442,St Davids Court,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
512442,St Davids Court,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
512442,St Davids Court,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
512442,St Davids Court,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
512442,St Davids Court,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
512442,St Davids Court,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
512442,St Davids Court,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
