Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
512442,St Davids Court,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
512442,St Davids Court,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.97
512442,St Davids Court,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.06
512442,St Davids Court,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.64
512442,St Davids Court,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
512442,St Davids Court,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
512442,St Davids Court,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
512442,St Davids Court,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
512442,St Davids Court,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
512442,St Davids Court,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
512442,St Davids Court,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-06T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
512442,St Davids Court,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.37
512442,St Davids Court,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
512442,St Davids Court,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
512442,St Davids Court,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
512442,St Davids Court,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
512442,St Davids Court,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
512442,St Davids Court,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
512442,St Davids Court,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.94
512442,St Davids Court,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
512442,St Davids Court,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
512442,St Davids Court,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
512442,St Davids Court,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
512442,St Davids Court,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
512442,St Davids Court,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
512442,St Davids Court,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
512442,St Davids Court,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
512442,St Davids Court,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
512442,St Davids Court,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
512442,St Davids Court,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
512442,St Davids Court,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
512442,St Davids Court,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
512442,St Davids Court,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,25.5
512442,St Davids Court,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
512442,St Davids Court,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
512442,St Davids Court,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
512442,St Davids Court,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
512442,St Davids Court,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
512442,St Davids Court,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
512442,St Davids Court,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
512442,St Davids Court,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
512442,St Davids Court,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
512442,St Davids Court,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.04
512442,St Davids Court,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.71
512442,St Davids Court,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.07
512442,St Davids Court,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
512442,St Davids Court,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
512442,St Davids Court,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
512442,St Davids Court,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
512442,St Davids Court,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
512442,St Davids Court,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.16
512442,St Davids Court,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
512442,St Davids Court,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
512442,St Davids Court,2023-06-06T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
512442,St Davids Court,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
512442,St Davids Court,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
512442,St Davids Court,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.25
512442,St Davids Court,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
512442,St Davids Court,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
512442,St Davids Court,2023-06-06T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
512442,St Davids Court,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
512442,St Davids Court,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
512442,St Davids Court,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
512442,St Davids Court,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
512442,St Davids Court,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
512442,St Davids Court,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
512442,St Davids Court,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
512442,St Davids Court,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
512442,St Davids Court,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
512442,St Davids Court,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
512442,St Davids Court,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
512442,St Davids Court,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
512442,St Davids Court,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
512442,St Davids Court,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
512442,St Davids Court,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
512442,St Davids Court,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
512442,St Davids Court,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
512442,St Davids Court,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,25.6
512442,St Davids Court,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
512442,St Davids Court,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
512442,St Davids Court,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
512442,St Davids Court,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
512442,St Davids Court,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
512442,St Davids Court,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
512442,St Davids Court,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
512442,St Davids Court,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
512442,St Davids Court,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
512442,St Davids Court,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.66
512442,St Davids Court,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.06
512442,St Davids Court,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.69
512442,St Davids Court,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
512442,St Davids Court,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
512442,St Davids Court,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
512442,St Davids Court,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
512442,St Davids Court,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
512442,St Davids Court,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-06T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
512442,St Davids Court,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
512442,St Davids Court,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
512442,St Davids Court,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
512442,St Davids Court,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.05
512442,St Davids Court,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
512442,St Davids Court,2023-06-06T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
512442,St Davids Court,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
512442,St Davids Court,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
512442,St Davids Court,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
512442,St Davids Court,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
512442,St Davids Court,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
512442,St Davids Court,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
512442,St Davids Court,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
512442,St Davids Court,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
512442,St Davids Court,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
512442,St Davids Court,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
512442,St Davids Court,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
512442,St Davids Court,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
512442,St Davids Court,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
512442,St Davids Court,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
512442,St Davids Court,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
512442,St Davids Court,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
512442,St Davids Court,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
512442,St Davids Court,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,25.6
512442,St Davids Court,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
512442,St Davids Court,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
512442,St Davids Court,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
512442,St Davids Court,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
512442,St Davids Court,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
512442,St Davids Court,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
512442,St Davids Court,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
512442,St Davids Court,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
512442,St Davids Court,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
512442,St Davids Court,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.16
512442,St Davids Court,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.48
512442,St Davids Court,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.9
512442,St Davids Court,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
512442,St Davids Court,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
512442,St Davids Court,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
512442,St Davids Court,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
512442,St Davids Court,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
512442,St Davids Court,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-06T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
512442,St Davids Court,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
512442,St Davids Court,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
512442,St Davids Court,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
512442,St Davids Court,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
512442,St Davids Court,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
512442,St Davids Court,2023-06-06T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
512442,St Davids Court,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
512442,St Davids Court,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
512442,St Davids Court,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
512442,St Davids Court,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
512442,St Davids Court,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
512442,St Davids Court,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
512442,St Davids Court,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
512442,St Davids Court,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
512442,St Davids Court,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
512442,St Davids Court,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
512442,St Davids Court,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
512442,St Davids Court,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
512442,St Davids Court,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
512442,St Davids Court,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
512442,St Davids Court,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
512442,St Davids Court,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
512442,St Davids Court,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
512442,St Davids Court,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
512442,St Davids Court,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,25.6
512442,St Davids Court,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
512442,St Davids Court,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
512442,St Davids Court,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
512442,St Davids Court,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
512442,St Davids Court,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
512442,St Davids Court,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
512442,St Davids Court,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
512442,St Davids Court,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
512442,St Davids Court,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
512442,St Davids Court,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.38
512442,St Davids Court,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.87
512442,St Davids Court,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.66
512442,St Davids Court,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
512442,St Davids Court,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
512442,St Davids Court,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
512442,St Davids Court,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
512442,St Davids Court,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
512442,St Davids Court,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
512442,St Davids Court,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.22
512442,St Davids Court,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
512442,St Davids Court,2023-06-06T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
512442,St Davids Court,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
512442,St Davids Court,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
512442,St Davids Court,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
512442,St Davids Court,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
512442,St Davids Court,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.15
512442,St Davids Court,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
512442,St Davids Court,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.04
512442,St Davids Court,2023-06-06T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
512442,St Davids Court,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
512442,St Davids Court,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
512442,St Davids Court,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
512442,St Davids Court,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
512442,St Davids Court,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
512442,St Davids Court,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
512442,St Davids Court,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
512442,St Davids Court,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
512442,St Davids Court,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
512442,St Davids Court,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
512442,St Davids Court,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
512442,St Davids Court,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
512442,St Davids Court,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
512442,St Davids Court,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
512442,St Davids Court,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
512442,St Davids Court,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
512442,St Davids Court,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
512442,St Davids Court,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,25.6
512442,St Davids Court,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
512442,St Davids Court,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
512442,St Davids Court,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
512442,St Davids Court,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
512442,St Davids Court,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
512442,St Davids Court,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
512442,St Davids Court,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
512442,St Davids Court,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
512442,St Davids Court,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
512442,St Davids Court,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.07
512442,St Davids Court,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.63
512442,St Davids Court,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.94
512442,St Davids Court,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
512442,St Davids Court,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
512442,St Davids Court,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
512442,St Davids Court,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
512442,St Davids Court,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
512442,St Davids Court,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-06T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
512442,St Davids Court,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512442,St Davids Court,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.07
512442,St Davids Court,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
512442,St Davids Court,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.66
512442,St Davids Court,2023-06-06T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
512442,St Davids Court,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.7
512442,St Davids Court,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
512442,St Davids Court,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
512442,St Davids Court,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
512442,St Davids Court,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
512442,St Davids Court,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.82
512442,St Davids Court,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
512442,St Davids Court,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
512442,St Davids Court,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
512442,St Davids Court,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
512442,St Davids Court,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
512442,St Davids Court,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
512442,St Davids Court,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
512442,St Davids Court,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
512442,St Davids Court,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
512442,St Davids Court,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
512442,St Davids Court,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
512442,St Davids Court,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,25.6
512442,St Davids Court,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512442,St Davids Court,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
512442,St Davids Court,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
512442,St Davids Court,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
512442,St Davids Court,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
512442,St Davids Court,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
512442,St Davids Court,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
512442,St Davids Court,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
512442,St Davids Court,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
512442,St Davids Court,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.53
512442,St Davids Court,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.22
512442,St Davids Court,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.38
512442,St Davids Court,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
512442,St Davids Court,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
512442,St Davids Court,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
512442,St Davids Court,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
512442,St Davids Court,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
512442,St Davids Court,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.15
512442,St Davids Court,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
512442,St Davids Court,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
512442,St Davids Court,2023-06-06T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
512442,St Davids Court,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
512442,St Davids Court,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
512442,St Davids Court,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
512442,St Davids Court,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.1
512442,St Davids Court,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
512442,St Davids Court,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.77
512442,St Davids Court,2023-06-06T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
512442,St Davids Court,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
512442,St Davids Court,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
512442,St Davids Court,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
512442,St Davids Court,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
512442,St Davids Court,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
512442,St Davids Court,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
512442,St Davids Court,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
512442,St Davids Court,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
512442,St Davids Court,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
512442,St Davids Court,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
512442,St Davids Court,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
512442,St Davids Court,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
512442,St Davids Court,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
512442,St Davids Court,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
512442,St Davids Court,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
512442,St Davids Court,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
512442,St Davids Court,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
512442,St Davids Court,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
512442,St Davids Court,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,25.6
512442,St Davids Court,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
512442,St Davids Court,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
512442,St Davids Court,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
512442,St Davids Court,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
512442,St Davids Court,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
512442,St Davids Court,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
512442,St Davids Court,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
512442,St Davids Court,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
512442,St Davids Court,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
512442,St Davids Court,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.67
512442,St Davids Court,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.64
512442,St Davids Court,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.92
512442,St Davids Court,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
512442,St Davids Court,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
512442,St Davids Court,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
512442,St Davids Court,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
512442,St Davids Court,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
512442,St Davids Court,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
512442,St Davids Court,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-06T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
512442,St Davids Court,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
512442,St Davids Court,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.56
512442,St Davids Court,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
512442,St Davids Court,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.21
512442,St Davids Court,2023-06-06T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
512442,St Davids Court,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
512442,St Davids Court,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
512442,St Davids Court,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.0
512442,St Davids Court,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
512442,St Davids Court,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
512442,St Davids Court,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
512442,St Davids Court,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
512442,St Davids Court,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
512442,St Davids Court,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
512442,St Davids Court,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
512442,St Davids Court,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
512442,St Davids Court,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
512442,St Davids Court,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
512442,St Davids Court,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
512442,St Davids Court,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
512442,St Davids Court,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
512442,St Davids Court,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
512442,St Davids Court,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
512442,St Davids Court,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,25.7
512442,St Davids Court,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
512442,St Davids Court,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
512442,St Davids Court,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
512442,St Davids Court,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
512442,St Davids Court,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
512442,St Davids Court,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
512442,St Davids Court,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
512442,St Davids Court,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
512442,St Davids Court,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
512442,St Davids Court,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.59
512442,St Davids Court,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.54
512442,St Davids Court,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.98
512442,St Davids Court,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
512442,St Davids Court,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
512442,St Davids Court,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
512442,St Davids Court,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
512442,St Davids Court,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
512442,St Davids Court,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
512442,St Davids Court,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
512442,St Davids Court,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
512442,St Davids Court,2023-06-06T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
512442,St Davids Court,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
512442,St Davids Court,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
512442,St Davids Court,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
512442,St Davids Court,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512442,St Davids Court,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
512442,St Davids Court,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.83
512442,St Davids Court,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.54
512442,St Davids Court,2023-06-06T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
512442,St Davids Court,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
512442,St Davids Court,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
512442,St Davids Court,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
512442,St Davids Court,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
512442,St Davids Court,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
512442,St Davids Court,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
512442,St Davids Court,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
512442,St Davids Court,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
512442,St Davids Court,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
512442,St Davids Court,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
512442,St Davids Court,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
512442,St Davids Court,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
512442,St Davids Court,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
512442,St Davids Court,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
512442,St Davids Court,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
512442,St Davids Court,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
512442,St Davids Court,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
512442,St Davids Court,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
512442,St Davids Court,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,25.8
512442,St Davids Court,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512442,St Davids Court,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
512442,St Davids Court,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
512442,St Davids Court,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
512442,St Davids Court,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
512442,St Davids Court,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
512442,St Davids Court,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
512442,St Davids Court,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
512442,St Davids Court,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
512442,St Davids Court,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.51
512442,St Davids Court,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.43
512442,St Davids Court,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.89
512442,St Davids Court,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
512442,St Davids Court,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
512442,St Davids Court,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
512442,St Davids Court,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
512442,St Davids Court,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
512442,St Davids Court,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
512442,St Davids Court,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
512442,St Davids Court,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
512442,St Davids Court,2023-06-06T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
512442,St Davids Court,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
512442,St Davids Court,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
512442,St Davids Court,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
