Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
512442,St Davids Court,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.34
512442,St Davids Court,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.84
512442,St Davids Court,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.39
512442,St Davids Court,2023-06-06T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
512442,St Davids Court,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
512442,St Davids Court,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.2
512442,St Davids Court,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.6
512442,St Davids Court,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
512442,St Davids Court,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
512442,St Davids Court,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
512442,St Davids Court,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
512442,St Davids Court,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
512442,St Davids Court,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
512442,St Davids Court,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
512442,St Davids Court,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
512442,St Davids Court,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
512442,St Davids Court,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
512442,St Davids Court,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
512442,St Davids Court,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
512442,St Davids Court,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
512442,St Davids Court,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
512442,St Davids Court,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
512442,St Davids Court,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,25.8
512442,St Davids Court,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
512442,St Davids Court,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
512442,St Davids Court,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
512442,St Davids Court,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
512442,St Davids Court,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
512442,St Davids Court,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
512442,St Davids Court,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
512442,St Davids Court,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
512442,St Davids Court,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
512442,St Davids Court,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.79
512442,St Davids Court,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.76
512442,St Davids Court,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.77
512442,St Davids Court,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
512442,St Davids Court,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
512442,St Davids Court,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
512442,St Davids Court,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
512442,St Davids Court,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.26
512442,St Davids Court,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
512442,St Davids Court,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-06T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
512442,St Davids Court,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
512442,St Davids Court,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
512442,St Davids Court,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
512442,St Davids Court,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.47
512442,St Davids Court,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.75
512442,St Davids Court,2023-06-06T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
512442,St Davids Court,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
512442,St Davids Court,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.5
512442,St Davids Court,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.9
512442,St Davids Court,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
512442,St Davids Court,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
512442,St Davids Court,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
512442,St Davids Court,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
512442,St Davids Court,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
512442,St Davids Court,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
512442,St Davids Court,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
512442,St Davids Court,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
512442,St Davids Court,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
512442,St Davids Court,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
512442,St Davids Court,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
512442,St Davids Court,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
512442,St Davids Court,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
512442,St Davids Court,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
512442,St Davids Court,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
512442,St Davids Court,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,25.8
512442,St Davids Court,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
512442,St Davids Court,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
512442,St Davids Court,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
512442,St Davids Court,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
512442,St Davids Court,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
512442,St Davids Court,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
512442,St Davids Court,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
512442,St Davids Court,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
512442,St Davids Court,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
512442,St Davids Court,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.96
512442,St Davids Court,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.67
512442,St Davids Court,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.13
512442,St Davids Court,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
512442,St Davids Court,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
512442,St Davids Court,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
512442,St Davids Court,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
512442,St Davids Court,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
512442,St Davids Court,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
512442,St Davids Court,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
512442,St Davids Court,2023-06-06T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
512442,St Davids Court,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
512442,St Davids Court,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
512442,St Davids Court,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
512442,St Davids Court,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.7
512442,St Davids Court,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.35
512442,St Davids Court,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.28
512442,St Davids Court,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.72
512442,St Davids Court,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
512442,St Davids Court,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
512442,St Davids Court,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.0
512442,St Davids Court,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.8
512442,St Davids Court,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
512442,St Davids Court,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
512442,St Davids Court,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
512442,St Davids Court,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
512442,St Davids Court,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
512442,St Davids Court,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
512442,St Davids Court,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
512442,St Davids Court,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
512442,St Davids Court,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
512442,St Davids Court,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
512442,St Davids Court,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
512442,St Davids Court,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
512442,St Davids Court,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
512442,St Davids Court,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
512442,St Davids Court,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,25.8
512442,St Davids Court,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
512442,St Davids Court,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
512442,St Davids Court,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
512442,St Davids Court,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
512442,St Davids Court,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
512442,St Davids Court,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
512442,St Davids Court,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
512442,St Davids Court,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
512442,St Davids Court,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
512442,St Davids Court,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.44
512442,St Davids Court,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.26
512442,St Davids Court,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.01
512442,St Davids Court,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
512442,St Davids Court,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
512442,St Davids Court,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
512442,St Davids Court,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
512442,St Davids Court,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
512442,St Davids Court,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
512442,St Davids Court,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
512442,St Davids Court,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-06T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
512442,St Davids Court,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
512442,St Davids Court,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
512442,St Davids Court,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
512442,St Davids Court,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.78
512442,St Davids Court,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.47
512442,St Davids Court,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.62
512442,St Davids Court,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
512442,St Davids Court,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
512442,St Davids Court,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.7
512442,St Davids Court,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.3
512442,St Davids Court,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
512442,St Davids Court,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
512442,St Davids Court,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.62
512442,St Davids Court,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
512442,St Davids Court,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
512442,St Davids Court,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
512442,St Davids Court,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
512442,St Davids Court,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
512442,St Davids Court,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
512442,St Davids Court,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
512442,St Davids Court,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
512442,St Davids Court,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
512442,St Davids Court,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
512442,St Davids Court,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
512442,St Davids Court,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,25.8
512442,St Davids Court,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512442,St Davids Court,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
512442,St Davids Court,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
512442,St Davids Court,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
512442,St Davids Court,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
512442,St Davids Court,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
512442,St Davids Court,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
512442,St Davids Court,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
512442,St Davids Court,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
512442,St Davids Court,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.04
512442,St Davids Court,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.44
512442,St Davids Court,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,38.43
512442,St Davids Court,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
512442,St Davids Court,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
512442,St Davids Court,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
512442,St Davids Court,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
512442,St Davids Court,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.29
512442,St Davids Court,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
512442,St Davids Court,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-06T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
512442,St Davids Court,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
512442,St Davids Court,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
512442,St Davids Court,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.05
512442,St Davids Court,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.4
512442,St Davids Court,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.15
512442,St Davids Court,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,70.8
512442,St Davids Court,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
512442,St Davids Court,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.8
512442,St Davids Court,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.5
512442,St Davids Court,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
512442,St Davids Court,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
512442,St Davids Court,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
512442,St Davids Court,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.98
512442,St Davids Court,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
512442,St Davids Court,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
512442,St Davids Court,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
512442,St Davids Court,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
512442,St Davids Court,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
512442,St Davids Court,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
512442,St Davids Court,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
512442,St Davids Court,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
512442,St Davids Court,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
512442,St Davids Court,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
512442,St Davids Court,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
512442,St Davids Court,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,25.9
512442,St Davids Court,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
512442,St Davids Court,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
512442,St Davids Court,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
512442,St Davids Court,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
512442,St Davids Court,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
512442,St Davids Court,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
512442,St Davids Court,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
512442,St Davids Court,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
512442,St Davids Court,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
512442,St Davids Court,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.54
512442,St Davids Court,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.86
512442,St Davids Court,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,44.45
512442,St Davids Court,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,115.5
512442,St Davids Court,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
512442,St Davids Court,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
512442,St Davids Court,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
512442,St Davids Court,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
512442,St Davids Court,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
512442,St Davids Court,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
512442,St Davids Court,2023-06-06T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
512442,St Davids Court,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
512442,St Davids Court,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
512442,St Davids Court,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
512442,St Davids Court,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
512442,St Davids Court,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
512442,St Davids Court,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.44
512442,St Davids Court,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.56
512442,St Davids Court,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.16
512442,St Davids Court,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.0
512442,St Davids Court,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
512442,St Davids Court,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.9
512442,St Davids Court,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.8
512442,St Davids Court,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
512442,St Davids Court,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
512442,St Davids Court,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
512442,St Davids Court,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
512442,St Davids Court,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
512442,St Davids Court,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
512442,St Davids Court,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
512442,St Davids Court,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
512442,St Davids Court,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
512442,St Davids Court,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
512442,St Davids Court,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
512442,St Davids Court,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
512442,St Davids Court,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
512442,St Davids Court,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
512442,St Davids Court,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,25.9
512442,St Davids Court,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512442,St Davids Court,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
512442,St Davids Court,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
512442,St Davids Court,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
512442,St Davids Court,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
512442,St Davids Court,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
512442,St Davids Court,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
512442,St Davids Court,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
512442,St Davids Court,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
512442,St Davids Court,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.28
512442,St Davids Court,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.07
512442,St Davids Court,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,39.61
512442,St Davids Court,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
512442,St Davids Court,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
512442,St Davids Court,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
512442,St Davids Court,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
512442,St Davids Court,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.33
512442,St Davids Court,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
512442,St Davids Court,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-06T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
512442,St Davids Court,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
512442,St Davids Court,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
512442,St Davids Court,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.32
512442,St Davids Court,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.3
512442,St Davids Court,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.36
512442,St Davids Court,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,68.6
512442,St Davids Court,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
512442,St Davids Court,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.2
512442,St Davids Court,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.4
512442,St Davids Court,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
512442,St Davids Court,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
512442,St Davids Court,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
512442,St Davids Court,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
512442,St Davids Court,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
512442,St Davids Court,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
512442,St Davids Court,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
512442,St Davids Court,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
512442,St Davids Court,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
512442,St Davids Court,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
512442,St Davids Court,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
512442,St Davids Court,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
512442,St Davids Court,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
512442,St Davids Court,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
512442,St Davids Court,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,25.9
512442,St Davids Court,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
512442,St Davids Court,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
512442,St Davids Court,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
512442,St Davids Court,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
512442,St Davids Court,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
512442,St Davids Court,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
512442,St Davids Court,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
512442,St Davids Court,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
512442,St Davids Court,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
512442,St Davids Court,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.61
512442,St Davids Court,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.64
512442,St Davids Court,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,45.02
512442,St Davids Court,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
512442,St Davids Court,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
512442,St Davids Court,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
512442,St Davids Court,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
512442,St Davids Court,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
512442,St Davids Court,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
512442,St Davids Court,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
512442,St Davids Court,2023-06-06T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
512442,St Davids Court,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
512442,St Davids Court,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
512442,St Davids Court,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
512442,St Davids Court,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
512442,St Davids Court,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.29
512442,St Davids Court,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.12
512442,St Davids Court,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.12
512442,St Davids Court,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,71.5
512442,St Davids Court,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.8
512442,St Davids Court,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.6
512442,St Davids Court,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,147.2
512442,St Davids Court,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
512442,St Davids Court,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
512442,St Davids Court,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
512442,St Davids Court,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
512442,St Davids Court,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
512442,St Davids Court,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
512442,St Davids Court,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
512442,St Davids Court,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
512442,St Davids Court,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
512442,St Davids Court,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
512442,St Davids Court,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
512442,St Davids Court,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
512442,St Davids Court,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
512442,St Davids Court,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
512442,St Davids Court,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,25.9
512442,St Davids Court,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
512442,St Davids Court,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
512442,St Davids Court,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
512442,St Davids Court,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
512442,St Davids Court,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
512442,St Davids Court,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
512442,St Davids Court,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
512442,St Davids Court,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
512442,St Davids Court,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
512442,St Davids Court,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.67
512442,St Davids Court,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.75
512442,St Davids Court,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,48.74
512442,St Davids Court,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
512442,St Davids Court,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
512442,St Davids Court,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
512442,St Davids Court,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
512442,St Davids Court,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
512442,St Davids Court,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
512442,St Davids Court,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-06T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
512442,St Davids Court,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512442,St Davids Court,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
512442,St Davids Court,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.87
512442,St Davids Court,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.31
512442,St Davids Court,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.11
512442,St Davids Court,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,63.5
512442,St Davids Court,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.2
512442,St Davids Court,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.4
512442,St Davids Court,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.7
512442,St Davids Court,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
512442,St Davids Court,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
512442,St Davids Court,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.98
512442,St Davids Court,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
512442,St Davids Court,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
512442,St Davids Court,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
512442,St Davids Court,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
512442,St Davids Court,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
512442,St Davids Court,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
512442,St Davids Court,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
512442,St Davids Court,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
512442,St Davids Court,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
512442,St Davids Court,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
512442,St Davids Court,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
512442,St Davids Court,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
512442,St Davids Court,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,25.9
512442,St Davids Court,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
512442,St Davids Court,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
512442,St Davids Court,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
512442,St Davids Court,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
512442,St Davids Court,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
512442,St Davids Court,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
512442,St Davids Court,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
512442,St Davids Court,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
512442,St Davids Court,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
512442,St Davids Court,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.39
512442,St Davids Court,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.5
512442,St Davids Court,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,48.44
512442,St Davids Court,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
512442,St Davids Court,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
512442,St Davids Court,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
512442,St Davids Court,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
512442,St Davids Court,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
512442,St Davids Court,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
512442,St Davids Court,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
512442,St Davids Court,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
512442,St Davids Court,2023-06-06T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
512442,St Davids Court,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
512442,St Davids Court,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
512442,St Davids Court,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
512442,St Davids Court,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
512442,St Davids Court,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.07
512442,St Davids Court,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.39
512442,St Davids Court,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.97
512442,St Davids Court,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.3
512442,St Davids Court,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.3
512442,St Davids Court,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.5
512442,St Davids Court,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.8
512442,St Davids Court,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.44
512442,St Davids Court,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
512442,St Davids Court,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.11
512442,St Davids Court,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
512442,St Davids Court,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
512442,St Davids Court,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
512442,St Davids Court,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
