Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.07
512442,St Davids Court,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.21
512442,St Davids Court,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.24
512442,St Davids Court,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
512442,St Davids Court,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
512442,St Davids Court,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
512442,St Davids Court,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
512442,St Davids Court,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
512442,St Davids Court,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
512442,St Davids Court,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-07T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
512442,St Davids Court,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
512442,St Davids Court,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
512442,St Davids Court,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
512442,St Davids Court,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.61
512442,St Davids Court,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
512442,St Davids Court,2023-06-07T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
512442,St Davids Court,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
512442,St Davids Court,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.1
512442,St Davids Court,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
512442,St Davids Court,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
512442,St Davids Court,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
512442,St Davids Court,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
512442,St Davids Court,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
512442,St Davids Court,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
512442,St Davids Court,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
512442,St Davids Court,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
512442,St Davids Court,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
512442,St Davids Court,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
512442,St Davids Court,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
512442,St Davids Court,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
512442,St Davids Court,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
512442,St Davids Court,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
512442,St Davids Court,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
512442,St Davids Court,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,27.6
512442,St Davids Court,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
512442,St Davids Court,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
512442,St Davids Court,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
512442,St Davids Court,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
512442,St Davids Court,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
512442,St Davids Court,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
512442,St Davids Court,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
512442,St Davids Court,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
512442,St Davids Court,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
512442,St Davids Court,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.17
512442,St Davids Court,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.41
512442,St Davids Court,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.36
512442,St Davids Court,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
512442,St Davids Court,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
512442,St Davids Court,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
512442,St Davids Court,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
512442,St Davids Court,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
512442,St Davids Court,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
512442,St Davids Court,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-07T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
512442,St Davids Court,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
512442,St Davids Court,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
512442,St Davids Court,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
512442,St Davids Court,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.06
512442,St Davids Court,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
512442,St Davids Court,2023-06-07T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
512442,St Davids Court,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
512442,St Davids Court,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
512442,St Davids Court,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
512442,St Davids Court,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
512442,St Davids Court,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
512442,St Davids Court,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
512442,St Davids Court,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
512442,St Davids Court,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
512442,St Davids Court,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
512442,St Davids Court,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
512442,St Davids Court,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
512442,St Davids Court,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
512442,St Davids Court,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
512442,St Davids Court,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
512442,St Davids Court,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
512442,St Davids Court,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
512442,St Davids Court,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
512442,St Davids Court,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,27.6
512442,St Davids Court,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
512442,St Davids Court,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
512442,St Davids Court,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
512442,St Davids Court,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
512442,St Davids Court,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
512442,St Davids Court,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
512442,St Davids Court,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
512442,St Davids Court,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
512442,St Davids Court,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
512442,St Davids Court,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.58
512442,St Davids Court,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.97
512442,St Davids Court,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.71
512442,St Davids Court,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
512442,St Davids Court,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
512442,St Davids Court,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
512442,St Davids Court,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
512442,St Davids Court,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
512442,St Davids Court,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
512442,St Davids Court,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
512442,St Davids Court,2023-06-07T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
512442,St Davids Court,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
512442,St Davids Court,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
512442,St Davids Court,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
512442,St Davids Court,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.27
512442,St Davids Court,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
512442,St Davids Court,2023-06-07T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
512442,St Davids Court,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
512442,St Davids Court,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
512442,St Davids Court,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
512442,St Davids Court,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
512442,St Davids Court,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
512442,St Davids Court,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
512442,St Davids Court,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
512442,St Davids Court,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
512442,St Davids Court,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
512442,St Davids Court,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
512442,St Davids Court,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
512442,St Davids Court,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
512442,St Davids Court,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
512442,St Davids Court,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
512442,St Davids Court,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
512442,St Davids Court,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
512442,St Davids Court,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
512442,St Davids Court,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,27.7
512442,St Davids Court,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
512442,St Davids Court,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
512442,St Davids Court,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
512442,St Davids Court,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
512442,St Davids Court,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
512442,St Davids Court,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
512442,St Davids Court,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
512442,St Davids Court,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
512442,St Davids Court,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
512442,St Davids Court,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.63
512442,St Davids Court,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.45
512442,St Davids Court,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.1
512442,St Davids Court,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
512442,St Davids Court,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
512442,St Davids Court,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
512442,St Davids Court,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
512442,St Davids Court,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
512442,St Davids Court,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
512442,St Davids Court,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
512442,St Davids Court,2023-06-07T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
512442,St Davids Court,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
512442,St Davids Court,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
512442,St Davids Court,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
512442,St Davids Court,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.45
512442,St Davids Court,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
512442,St Davids Court,2023-06-07T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
512442,St Davids Court,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
512442,St Davids Court,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
512442,St Davids Court,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
512442,St Davids Court,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
512442,St Davids Court,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
512442,St Davids Court,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
512442,St Davids Court,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
512442,St Davids Court,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
512442,St Davids Court,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
512442,St Davids Court,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
512442,St Davids Court,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
512442,St Davids Court,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
512442,St Davids Court,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
512442,St Davids Court,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
512442,St Davids Court,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
512442,St Davids Court,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
512442,St Davids Court,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
512442,St Davids Court,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,27.8
512442,St Davids Court,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
512442,St Davids Court,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
512442,St Davids Court,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
512442,St Davids Court,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
512442,St Davids Court,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
512442,St Davids Court,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
512442,St Davids Court,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
512442,St Davids Court,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
512442,St Davids Court,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
512442,St Davids Court,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.77
512442,St Davids Court,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.64
512442,St Davids Court,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.95
512442,St Davids Court,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
512442,St Davids Court,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
512442,St Davids Court,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
512442,St Davids Court,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
512442,St Davids Court,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
512442,St Davids Court,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
512442,St Davids Court,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-07T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
512442,St Davids Court,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
512442,St Davids Court,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
512442,St Davids Court,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
512442,St Davids Court,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
512442,St Davids Court,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.12
512442,St Davids Court,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
512442,St Davids Court,2023-06-07T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
512442,St Davids Court,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
512442,St Davids Court,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
512442,St Davids Court,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
512442,St Davids Court,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
512442,St Davids Court,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
512442,St Davids Court,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
512442,St Davids Court,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
512442,St Davids Court,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
512442,St Davids Court,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
512442,St Davids Court,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
512442,St Davids Court,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
512442,St Davids Court,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
512442,St Davids Court,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
512442,St Davids Court,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
512442,St Davids Court,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
512442,St Davids Court,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
512442,St Davids Court,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
512442,St Davids Court,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,27.8
512442,St Davids Court,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
512442,St Davids Court,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
512442,St Davids Court,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
512442,St Davids Court,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
512442,St Davids Court,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
512442,St Davids Court,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
512442,St Davids Court,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
512442,St Davids Court,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
512442,St Davids Court,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
512442,St Davids Court,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.41
512442,St Davids Court,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.57
512442,St Davids Court,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.93
512442,St Davids Court,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
512442,St Davids Court,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
512442,St Davids Court,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
512442,St Davids Court,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
512442,St Davids Court,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
512442,St Davids Court,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
512442,St Davids Court,2023-06-07T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
512442,St Davids Court,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
512442,St Davids Court,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
512442,St Davids Court,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
512442,St Davids Court,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.73
512442,St Davids Court,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
512442,St Davids Court,2023-06-07T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
512442,St Davids Court,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
512442,St Davids Court,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
512442,St Davids Court,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
512442,St Davids Court,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
512442,St Davids Court,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
512442,St Davids Court,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
512442,St Davids Court,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
512442,St Davids Court,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
512442,St Davids Court,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
512442,St Davids Court,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
512442,St Davids Court,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
512442,St Davids Court,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
512442,St Davids Court,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
512442,St Davids Court,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
512442,St Davids Court,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
512442,St Davids Court,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
512442,St Davids Court,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
512442,St Davids Court,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
512442,St Davids Court,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,27.9
512442,St Davids Court,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
512442,St Davids Court,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
512442,St Davids Court,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
512442,St Davids Court,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
512442,St Davids Court,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
512442,St Davids Court,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
512442,St Davids Court,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
512442,St Davids Court,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
512442,St Davids Court,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
512442,St Davids Court,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.18
512442,St Davids Court,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.71
512442,St Davids Court,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.01
512442,St Davids Court,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
512442,St Davids Court,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
512442,St Davids Court,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
512442,St Davids Court,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
512442,St Davids Court,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
512442,St Davids Court,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
512442,St Davids Court,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
512442,St Davids Court,2023-06-07T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
512442,St Davids Court,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
512442,St Davids Court,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
512442,St Davids Court,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
512442,St Davids Court,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
512442,St Davids Court,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
512442,St Davids Court,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
512442,St Davids Court,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
512442,St Davids Court,2023-06-07T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
512442,St Davids Court,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
512442,St Davids Court,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
512442,St Davids Court,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
512442,St Davids Court,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
512442,St Davids Court,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
512442,St Davids Court,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
512442,St Davids Court,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
512442,St Davids Court,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
512442,St Davids Court,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
512442,St Davids Court,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
512442,St Davids Court,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
512442,St Davids Court,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
512442,St Davids Court,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
512442,St Davids Court,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
512442,St Davids Court,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
512442,St Davids Court,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
512442,St Davids Court,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
512442,St Davids Court,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,27.9
512442,St Davids Court,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
512442,St Davids Court,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
512442,St Davids Court,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
512442,St Davids Court,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
512442,St Davids Court,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
512442,St Davids Court,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
512442,St Davids Court,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
512442,St Davids Court,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
512442,St Davids Court,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
512442,St Davids Court,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.68
512442,St Davids Court,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.49
512442,St Davids Court,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
512442,St Davids Court,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
512442,St Davids Court,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
512442,St Davids Court,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
512442,St Davids Court,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
512442,St Davids Court,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.2
512442,St Davids Court,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
512442,St Davids Court,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
512442,St Davids Court,2023-06-07T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
512442,St Davids Court,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
512442,St Davids Court,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
512442,St Davids Court,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.51
512442,St Davids Court,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
512442,St Davids Court,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
512442,St Davids Court,2023-06-07T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
512442,St Davids Court,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
512442,St Davids Court,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
512442,St Davids Court,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
512442,St Davids Court,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
512442,St Davids Court,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
512442,St Davids Court,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
512442,St Davids Court,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
512442,St Davids Court,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
512442,St Davids Court,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
512442,St Davids Court,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
512442,St Davids Court,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
512442,St Davids Court,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
512442,St Davids Court,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
512442,St Davids Court,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
512442,St Davids Court,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
512442,St Davids Court,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
512442,St Davids Court,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
512442,St Davids Court,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,28.0
512442,St Davids Court,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
512442,St Davids Court,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
512442,St Davids Court,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
512442,St Davids Court,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
512442,St Davids Court,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
512442,St Davids Court,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
512442,St Davids Court,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
512442,St Davids Court,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
512442,St Davids Court,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
512442,St Davids Court,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.55
512442,St Davids Court,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.89
512442,St Davids Court,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.64
512442,St Davids Court,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
512442,St Davids Court,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
512442,St Davids Court,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
512442,St Davids Court,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
512442,St Davids Court,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
512442,St Davids Court,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
512442,St Davids Court,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
512442,St Davids Court,2023-06-07T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
512442,St Davids Court,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
512442,St Davids Court,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
512442,St Davids Court,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
512442,St Davids Court,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.23
512442,St Davids Court,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
512442,St Davids Court,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
512442,St Davids Court,2023-06-07T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
512442,St Davids Court,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
512442,St Davids Court,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
512442,St Davids Court,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
512442,St Davids Court,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
512442,St Davids Court,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
512442,St Davids Court,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
512442,St Davids Court,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
512442,St Davids Court,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
512442,St Davids Court,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
512442,St Davids Court,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
512442,St Davids Court,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
512442,St Davids Court,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
512442,St Davids Court,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
512442,St Davids Court,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
512442,St Davids Court,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
512442,St Davids Court,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
512442,St Davids Court,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
512442,St Davids Court,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,28.0
512442,St Davids Court,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
512442,St Davids Court,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
512442,St Davids Court,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
512442,St Davids Court,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
512442,St Davids Court,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
512442,St Davids Court,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
512442,St Davids Court,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
512442,St Davids Court,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
512442,St Davids Court,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
512442,St Davids Court,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.48
512442,St Davids Court,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.49
512442,St Davids Court,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.44
512442,St Davids Court,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
512442,St Davids Court,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
512442,St Davids Court,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
512442,St Davids Court,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
512442,St Davids Court,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
512442,St Davids Court,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
512442,St Davids Court,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
512442,St Davids Court,2023-06-07T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
512442,St Davids Court,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
512442,St Davids Court,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
