Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.0
512442,St Davids Court,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.94
512442,St Davids Court,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
512442,St Davids Court,2023-06-07T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
512442,St Davids Court,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
512442,St Davids Court,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
512442,St Davids Court,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
512442,St Davids Court,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
512442,St Davids Court,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
512442,St Davids Court,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
512442,St Davids Court,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
512442,St Davids Court,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
512442,St Davids Court,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
512442,St Davids Court,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
512442,St Davids Court,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.03
512442,St Davids Court,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
512442,St Davids Court,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
512442,St Davids Court,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
512442,St Davids Court,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
512442,St Davids Court,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
512442,St Davids Court,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
512442,St Davids Court,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,28.0
512442,St Davids Court,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
512442,St Davids Court,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
512442,St Davids Court,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
512442,St Davids Court,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
512442,St Davids Court,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
512442,St Davids Court,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
512442,St Davids Court,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
512442,St Davids Court,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
512442,St Davids Court,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
512442,St Davids Court,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.54
512442,St Davids Court,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.78
512442,St Davids Court,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.76
512442,St Davids Court,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
512442,St Davids Court,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
512442,St Davids Court,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
512442,St Davids Court,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
512442,St Davids Court,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
512442,St Davids Court,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
512442,St Davids Court,2023-06-07T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
512442,St Davids Court,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
512442,St Davids Court,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
512442,St Davids Court,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.86
512442,St Davids Court,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.34
512442,St Davids Court,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
512442,St Davids Court,2023-06-07T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
512442,St Davids Court,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
512442,St Davids Court,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
512442,St Davids Court,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
512442,St Davids Court,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
512442,St Davids Court,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
512442,St Davids Court,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
512442,St Davids Court,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
512442,St Davids Court,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
512442,St Davids Court,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
512442,St Davids Court,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
512442,St Davids Court,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
512442,St Davids Court,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
512442,St Davids Court,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
512442,St Davids Court,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
512442,St Davids Court,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
512442,St Davids Court,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
512442,St Davids Court,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
512442,St Davids Court,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
512442,St Davids Court,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,28.0
512442,St Davids Court,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
512442,St Davids Court,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
512442,St Davids Court,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
512442,St Davids Court,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
512442,St Davids Court,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
512442,St Davids Court,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
512442,St Davids Court,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
512442,St Davids Court,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
512442,St Davids Court,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
512442,St Davids Court,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.97
512442,St Davids Court,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.43
512442,St Davids Court,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.39
512442,St Davids Court,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
512442,St Davids Court,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
512442,St Davids Court,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
512442,St Davids Court,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
512442,St Davids Court,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
512442,St Davids Court,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
512442,St Davids Court,2023-06-07T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
512442,St Davids Court,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
512442,St Davids Court,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
512442,St Davids Court,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.62
512442,St Davids Court,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.86
512442,St Davids Court,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
512442,St Davids Court,2023-06-07T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
512442,St Davids Court,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
512442,St Davids Court,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
512442,St Davids Court,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
512442,St Davids Court,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
512442,St Davids Court,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
512442,St Davids Court,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
512442,St Davids Court,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
512442,St Davids Court,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
512442,St Davids Court,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
512442,St Davids Court,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
512442,St Davids Court,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
512442,St Davids Court,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.36
512442,St Davids Court,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
512442,St Davids Court,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
512442,St Davids Court,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
512442,St Davids Court,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
512442,St Davids Court,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
512442,St Davids Court,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,28.1
512442,St Davids Court,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
512442,St Davids Court,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
512442,St Davids Court,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
512442,St Davids Court,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
512442,St Davids Court,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
512442,St Davids Court,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
512442,St Davids Court,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
512442,St Davids Court,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
512442,St Davids Court,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
512442,St Davids Court,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.74
512442,St Davids Court,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.4
512442,St Davids Court,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.29
512442,St Davids Court,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
512442,St Davids Court,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
512442,St Davids Court,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
512442,St Davids Court,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
512442,St Davids Court,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
512442,St Davids Court,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
512442,St Davids Court,2023-06-07T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
512442,St Davids Court,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
512442,St Davids Court,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.53
512442,St Davids Court,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.15
512442,St Davids Court,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
512442,St Davids Court,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
512442,St Davids Court,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
512442,St Davids Court,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.2
512442,St Davids Court,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
512442,St Davids Court,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
512442,St Davids Court,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
512442,St Davids Court,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
512442,St Davids Court,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
512442,St Davids Court,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
512442,St Davids Court,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
512442,St Davids Court,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
512442,St Davids Court,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
512442,St Davids Court,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
512442,St Davids Court,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
512442,St Davids Court,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
512442,St Davids Court,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
512442,St Davids Court,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
512442,St Davids Court,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
512442,St Davids Court,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,28.1
512442,St Davids Court,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
512442,St Davids Court,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
512442,St Davids Court,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
512442,St Davids Court,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
512442,St Davids Court,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
512442,St Davids Court,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
512442,St Davids Court,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
512442,St Davids Court,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
512442,St Davids Court,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
512442,St Davids Court,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.79
512442,St Davids Court,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.92
512442,St Davids Court,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.9
512442,St Davids Court,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
512442,St Davids Court,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
512442,St Davids Court,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
512442,St Davids Court,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
512442,St Davids Court,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
512442,St Davids Court,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
512442,St Davids Court,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
512442,St Davids Court,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
512442,St Davids Court,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
512442,St Davids Court,2023-06-07T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
512442,St Davids Court,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
512442,St Davids Court,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
512442,St Davids Court,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
512442,St Davids Court,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
512442,St Davids Court,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.59
512442,St Davids Court,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
512442,St Davids Court,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
512442,St Davids Court,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
512442,St Davids Court,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
512442,St Davids Court,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
512442,St Davids Court,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
512442,St Davids Court,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
512442,St Davids Court,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
512442,St Davids Court,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
512442,St Davids Court,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
512442,St Davids Court,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
512442,St Davids Court,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
512442,St Davids Court,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
512442,St Davids Court,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
512442,St Davids Court,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
512442,St Davids Court,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
512442,St Davids Court,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
512442,St Davids Court,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
512442,St Davids Court,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
512442,St Davids Court,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
512442,St Davids Court,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,28.1
512442,St Davids Court,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
512442,St Davids Court,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
512442,St Davids Court,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
512442,St Davids Court,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
512442,St Davids Court,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
512442,St Davids Court,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
512442,St Davids Court,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
512442,St Davids Court,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
512442,St Davids Court,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
512442,St Davids Court,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.6
512442,St Davids Court,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.04
512442,St Davids Court,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.76
512442,St Davids Court,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
512442,St Davids Court,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
512442,St Davids Court,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
512442,St Davids Court,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
512442,St Davids Court,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.26
512442,St Davids Court,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
512442,St Davids Court,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
512442,St Davids Court,2023-06-07T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
512442,St Davids Court,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
512442,St Davids Court,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
512442,St Davids Court,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
512442,St Davids Court,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
512442,St Davids Court,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.56
512442,St Davids Court,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
512442,St Davids Court,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
512442,St Davids Court,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
512442,St Davids Court,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
512442,St Davids Court,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
512442,St Davids Court,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
512442,St Davids Court,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
512442,St Davids Court,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
512442,St Davids Court,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
512442,St Davids Court,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
512442,St Davids Court,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
512442,St Davids Court,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
512442,St Davids Court,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
512442,St Davids Court,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
512442,St Davids Court,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
512442,St Davids Court,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
512442,St Davids Court,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
512442,St Davids Court,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
512442,St Davids Court,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
512442,St Davids Court,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
512442,St Davids Court,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,28.1
512442,St Davids Court,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
512442,St Davids Court,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
512442,St Davids Court,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
512442,St Davids Court,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
512442,St Davids Court,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
512442,St Davids Court,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
512442,St Davids Court,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
512442,St Davids Court,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
512442,St Davids Court,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
512442,St Davids Court,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.96
512442,St Davids Court,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.78
512442,St Davids Court,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.89
512442,St Davids Court,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
512442,St Davids Court,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
512442,St Davids Court,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
512442,St Davids Court,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
512442,St Davids Court,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
512442,St Davids Court,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
512442,St Davids Court,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
512442,St Davids Court,2023-06-07T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
512442,St Davids Court,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
512442,St Davids Court,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
512442,St Davids Court,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
512442,St Davids Court,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.59
512442,St Davids Court,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.11
512442,St Davids Court,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
512442,St Davids Court,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
512442,St Davids Court,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
512442,St Davids Court,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.6
512442,St Davids Court,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
512442,St Davids Court,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
512442,St Davids Court,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
512442,St Davids Court,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.42
512442,St Davids Court,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
512442,St Davids Court,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
512442,St Davids Court,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
512442,St Davids Court,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
512442,St Davids Court,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
512442,St Davids Court,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
512442,St Davids Court,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
512442,St Davids Court,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
512442,St Davids Court,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
512442,St Davids Court,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
512442,St Davids Court,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
512442,St Davids Court,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
512442,St Davids Court,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,28.1
512442,St Davids Court,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
512442,St Davids Court,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
512442,St Davids Court,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
512442,St Davids Court,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
512442,St Davids Court,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
512442,St Davids Court,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
512442,St Davids Court,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
512442,St Davids Court,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
512442,St Davids Court,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
512442,St Davids Court,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.2
512442,St Davids Court,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.35
512442,St Davids Court,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.37
512442,St Davids Court,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
512442,St Davids Court,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
512442,St Davids Court,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
512442,St Davids Court,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
512442,St Davids Court,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
512442,St Davids Court,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
512442,St Davids Court,2023-06-07T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
512442,St Davids Court,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
512442,St Davids Court,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
512442,St Davids Court,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.42
512442,St Davids Court,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.12
512442,St Davids Court,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
512442,St Davids Court,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
512442,St Davids Court,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
512442,St Davids Court,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
512442,St Davids Court,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
512442,St Davids Court,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
512442,St Davids Court,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
512442,St Davids Court,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
512442,St Davids Court,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
512442,St Davids Court,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
512442,St Davids Court,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
512442,St Davids Court,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
512442,St Davids Court,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
512442,St Davids Court,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
512442,St Davids Court,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
512442,St Davids Court,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
512442,St Davids Court,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
512442,St Davids Court,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
512442,St Davids Court,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
512442,St Davids Court,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
512442,St Davids Court,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,28.1
512442,St Davids Court,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
512442,St Davids Court,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
512442,St Davids Court,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
512442,St Davids Court,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
512442,St Davids Court,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
512442,St Davids Court,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
512442,St Davids Court,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
512442,St Davids Court,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
512442,St Davids Court,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
512442,St Davids Court,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.14
512442,St Davids Court,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.92
512442,St Davids Court,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.04
512442,St Davids Court,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
512442,St Davids Court,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
512442,St Davids Court,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
512442,St Davids Court,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
512442,St Davids Court,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
512442,St Davids Court,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
512442,St Davids Court,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
512442,St Davids Court,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
512442,St Davids Court,2023-06-07T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
512442,St Davids Court,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
512442,St Davids Court,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
512442,St Davids Court,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
512442,St Davids Court,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
512442,St Davids Court,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
512442,St Davids Court,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.53
512442,St Davids Court,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.35
512442,St Davids Court,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
512442,St Davids Court,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
512442,St Davids Court,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.7
512442,St Davids Court,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
512442,St Davids Court,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
512442,St Davids Court,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
512442,St Davids Court,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
512442,St Davids Court,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
512442,St Davids Court,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
512442,St Davids Court,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
512442,St Davids Court,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
512442,St Davids Court,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
512442,St Davids Court,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
512442,St Davids Court,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
512442,St Davids Court,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
512442,St Davids Court,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
512442,St Davids Court,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
512442,St Davids Court,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
512442,St Davids Court,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
512442,St Davids Court,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,28.1
512442,St Davids Court,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
512442,St Davids Court,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
512442,St Davids Court,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
512442,St Davids Court,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
512442,St Davids Court,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
512442,St Davids Court,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
512442,St Davids Court,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
512442,St Davids Court,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
512442,St Davids Court,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
512442,St Davids Court,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.56
512442,St Davids Court,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.36
512442,St Davids Court,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.56
512442,St Davids Court,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
512442,St Davids Court,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
512442,St Davids Court,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
512442,St Davids Court,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
512442,St Davids Court,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
512442,St Davids Court,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-07T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
512442,St Davids Court,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
512442,St Davids Court,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.4
512442,St Davids Court,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.47
512442,St Davids Court,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.51
512442,St Davids Court,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
512442,St Davids Court,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.5
512442,St Davids Court,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.1
512442,St Davids Court,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
512442,St Davids Court,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
512442,St Davids Court,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.76
512442,St Davids Court,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
512442,St Davids Court,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
512442,St Davids Court,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
512442,St Davids Court,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
512442,St Davids Court,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
512442,St Davids Court,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
