Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
512442,St Davids Court,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
512442,St Davids Court,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
512442,St Davids Court,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
512442,St Davids Court,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
512442,St Davids Court,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
512442,St Davids Court,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
512442,St Davids Court,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,28.1
512442,St Davids Court,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
512442,St Davids Court,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
512442,St Davids Court,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
512442,St Davids Court,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
512442,St Davids Court,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
512442,St Davids Court,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
512442,St Davids Court,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
512442,St Davids Court,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
512442,St Davids Court,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
512442,St Davids Court,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.34
512442,St Davids Court,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.58
512442,St Davids Court,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.14
512442,St Davids Court,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
512442,St Davids Court,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
512442,St Davids Court,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
512442,St Davids Court,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
512442,St Davids Court,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.2
512442,St Davids Court,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
512442,St Davids Court,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
512442,St Davids Court,2023-06-07T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.29
512442,St Davids Court,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.78
512442,St Davids Court,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.73
512442,St Davids Court,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
512442,St Davids Court,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
512442,St Davids Court,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
512442,St Davids Court,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
512442,St Davids Court,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
512442,St Davids Court,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.79
512442,St Davids Court,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
512442,St Davids Court,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
512442,St Davids Court,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
512442,St Davids Court,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
512442,St Davids Court,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
512442,St Davids Court,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
512442,St Davids Court,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
512442,St Davids Court,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
512442,St Davids Court,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
512442,St Davids Court,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
512442,St Davids Court,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
512442,St Davids Court,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
512442,St Davids Court,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
512442,St Davids Court,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,28.1
512442,St Davids Court,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
512442,St Davids Court,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
512442,St Davids Court,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
512442,St Davids Court,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
512442,St Davids Court,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
512442,St Davids Court,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
512442,St Davids Court,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
512442,St Davids Court,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
512442,St Davids Court,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
512442,St Davids Court,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.66
512442,St Davids Court,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.39
512442,St Davids Court,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.91
512442,St Davids Court,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
512442,St Davids Court,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
512442,St Davids Court,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
512442,St Davids Court,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
512442,St Davids Court,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
512442,St Davids Court,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
512442,St Davids Court,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
512442,St Davids Court,2023-06-07T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
512442,St Davids Court,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
512442,St Davids Court,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512442,St Davids Court,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
512442,St Davids Court,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
512442,St Davids Court,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
512442,St Davids Court,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.8
512442,St Davids Court,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.5
512442,St Davids Court,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
512442,St Davids Court,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
512442,St Davids Court,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
512442,St Davids Court,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
512442,St Davids Court,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
512442,St Davids Court,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
512442,St Davids Court,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
512442,St Davids Court,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
512442,St Davids Court,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
512442,St Davids Court,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
512442,St Davids Court,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
512442,St Davids Court,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
512442,St Davids Court,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
512442,St Davids Court,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
512442,St Davids Court,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
512442,St Davids Court,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
512442,St Davids Court,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
512442,St Davids Court,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
512442,St Davids Court,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,28.1
512442,St Davids Court,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
512442,St Davids Court,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
512442,St Davids Court,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
512442,St Davids Court,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
512442,St Davids Court,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
512442,St Davids Court,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
512442,St Davids Court,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
512442,St Davids Court,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
512442,St Davids Court,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
512442,St Davids Court,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.2
512442,St Davids Court,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.76
512442,St Davids Court,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.38
512442,St Davids Court,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
512442,St Davids Court,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
512442,St Davids Court,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
512442,St Davids Court,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
512442,St Davids Court,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
512442,St Davids Court,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
512442,St Davids Court,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
512442,St Davids Court,2023-06-07T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
512442,St Davids Court,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
512442,St Davids Court,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
512442,St Davids Court,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
512442,St Davids Court,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
512442,St Davids Court,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
512442,St Davids Court,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.75
512442,St Davids Court,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
512442,St Davids Court,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
512442,St Davids Court,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
512442,St Davids Court,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
512442,St Davids Court,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
512442,St Davids Court,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
512442,St Davids Court,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
512442,St Davids Court,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
512442,St Davids Court,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
512442,St Davids Court,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
512442,St Davids Court,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
512442,St Davids Court,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
512442,St Davids Court,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
512442,St Davids Court,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
512442,St Davids Court,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
512442,St Davids Court,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
512442,St Davids Court,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
512442,St Davids Court,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
512442,St Davids Court,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,28.1
512442,St Davids Court,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
512442,St Davids Court,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
512442,St Davids Court,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
512442,St Davids Court,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
512442,St Davids Court,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
512442,St Davids Court,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
512442,St Davids Court,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
512442,St Davids Court,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
512442,St Davids Court,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
512442,St Davids Court,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.63
512442,St Davids Court,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.19
512442,St Davids Court,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.41
512442,St Davids Court,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
512442,St Davids Court,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
512442,St Davids Court,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
512442,St Davids Court,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
512442,St Davids Court,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
512442,St Davids Court,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
512442,St Davids Court,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
512442,St Davids Court,2023-06-07T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
512442,St Davids Court,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
512442,St Davids Court,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
512442,St Davids Court,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
512442,St Davids Court,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.65
512442,St Davids Court,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.06
512442,St Davids Court,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
512442,St Davids Court,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
512442,St Davids Court,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
512442,St Davids Court,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.7
512442,St Davids Court,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
512442,St Davids Court,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
512442,St Davids Court,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
512442,St Davids Court,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
512442,St Davids Court,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
512442,St Davids Court,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
512442,St Davids Court,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
512442,St Davids Court,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
512442,St Davids Court,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
512442,St Davids Court,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
512442,St Davids Court,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
512442,St Davids Court,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
512442,St Davids Court,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
512442,St Davids Court,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
512442,St Davids Court,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,28.0
512442,St Davids Court,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
512442,St Davids Court,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
512442,St Davids Court,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
512442,St Davids Court,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
512442,St Davids Court,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
512442,St Davids Court,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
512442,St Davids Court,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
512442,St Davids Court,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
512442,St Davids Court,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
512442,St Davids Court,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.6
512442,St Davids Court,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.6
512442,St Davids Court,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.04
512442,St Davids Court,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
512442,St Davids Court,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
512442,St Davids Court,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
512442,St Davids Court,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
512442,St Davids Court,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
512442,St Davids Court,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-07T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
512442,St Davids Court,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
512442,St Davids Court,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.5
512442,St Davids Court,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.73
512442,St Davids Court,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
512442,St Davids Court,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
512442,St Davids Court,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
512442,St Davids Court,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
512442,St Davids Court,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
512442,St Davids Court,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
512442,St Davids Court,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
512442,St Davids Court,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
512442,St Davids Court,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
512442,St Davids Court,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
512442,St Davids Court,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
512442,St Davids Court,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
512442,St Davids Court,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
512442,St Davids Court,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
512442,St Davids Court,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
512442,St Davids Court,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
512442,St Davids Court,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
512442,St Davids Court,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
512442,St Davids Court,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,28.0
512442,St Davids Court,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
512442,St Davids Court,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
512442,St Davids Court,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
512442,St Davids Court,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
512442,St Davids Court,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
512442,St Davids Court,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
512442,St Davids Court,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
512442,St Davids Court,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
512442,St Davids Court,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
512442,St Davids Court,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.5
512442,St Davids Court,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.99
512442,St Davids Court,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.75
512442,St Davids Court,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
512442,St Davids Court,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
512442,St Davids Court,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
512442,St Davids Court,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
512442,St Davids Court,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.27
512442,St Davids Court,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
512442,St Davids Court,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
512442,St Davids Court,2023-06-07T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
512442,St Davids Court,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512442,St Davids Court,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
512442,St Davids Court,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
512442,St Davids Court,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.1
512442,St Davids Court,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
512442,St Davids Court,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
512442,St Davids Court,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
512442,St Davids Court,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
512442,St Davids Court,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
512442,St Davids Court,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
512442,St Davids Court,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
512442,St Davids Court,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
512442,St Davids Court,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
512442,St Davids Court,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
512442,St Davids Court,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
512442,St Davids Court,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
512442,St Davids Court,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
512442,St Davids Court,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
512442,St Davids Court,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
512442,St Davids Court,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
512442,St Davids Court,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
512442,St Davids Court,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
512442,St Davids Court,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
512442,St Davids Court,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
512442,St Davids Court,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,28.0
512442,St Davids Court,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
512442,St Davids Court,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
512442,St Davids Court,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
512442,St Davids Court,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
512442,St Davids Court,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
512442,St Davids Court,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
512442,St Davids Court,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
512442,St Davids Court,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
512442,St Davids Court,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
512442,St Davids Court,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.77
512442,St Davids Court,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.32
512442,St Davids Court,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.4
512442,St Davids Court,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
512442,St Davids Court,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
512442,St Davids Court,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
512442,St Davids Court,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
512442,St Davids Court,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
512442,St Davids Court,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
512442,St Davids Court,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
512442,St Davids Court,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
512442,St Davids Court,2023-06-07T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
512442,St Davids Court,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
512442,St Davids Court,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
512442,St Davids Court,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
512442,St Davids Court,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
512442,St Davids Court,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.13
512442,St Davids Court,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
512442,St Davids Court,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
512442,St Davids Court,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
512442,St Davids Court,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
512442,St Davids Court,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
512442,St Davids Court,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
512442,St Davids Court,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
512442,St Davids Court,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
512442,St Davids Court,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
512442,St Davids Court,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
512442,St Davids Court,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
512442,St Davids Court,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
512442,St Davids Court,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
512442,St Davids Court,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
512442,St Davids Court,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
512442,St Davids Court,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
512442,St Davids Court,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
512442,St Davids Court,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
512442,St Davids Court,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
512442,St Davids Court,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,28.0
512442,St Davids Court,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
512442,St Davids Court,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
512442,St Davids Court,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
512442,St Davids Court,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
512442,St Davids Court,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
512442,St Davids Court,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
512442,St Davids Court,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
512442,St Davids Court,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
512442,St Davids Court,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
512442,St Davids Court,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.27
512442,St Davids Court,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.6
512442,St Davids Court,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.44
512442,St Davids Court,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
512442,St Davids Court,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
512442,St Davids Court,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
512442,St Davids Court,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
512442,St Davids Court,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
512442,St Davids Court,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
512442,St Davids Court,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
512442,St Davids Court,2023-06-07T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
512442,St Davids Court,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
512442,St Davids Court,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
512442,St Davids Court,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.63
512442,St Davids Court,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
512442,St Davids Court,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
512442,St Davids Court,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
512442,St Davids Court,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
512442,St Davids Court,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
512442,St Davids Court,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
512442,St Davids Court,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.07
512442,St Davids Court,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.18
512442,St Davids Court,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
512442,St Davids Court,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
512442,St Davids Court,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
512442,St Davids Court,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
512442,St Davids Court,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
512442,St Davids Court,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
512442,St Davids Court,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
512442,St Davids Court,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
512442,St Davids Court,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
512442,St Davids Court,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
512442,St Davids Court,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
512442,St Davids Court,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,28.0
512442,St Davids Court,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
512442,St Davids Court,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
512442,St Davids Court,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
512442,St Davids Court,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
512442,St Davids Court,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
512442,St Davids Court,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
512442,St Davids Court,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
512442,St Davids Court,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
512442,St Davids Court,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.9
512442,St Davids Court,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.76
512442,St Davids Court,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.56
512442,St Davids Court,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
512442,St Davids Court,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
512442,St Davids Court,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
512442,St Davids Court,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
512442,St Davids Court,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
512442,St Davids Court,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
512442,St Davids Court,2023-06-07T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
512442,St Davids Court,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
512442,St Davids Court,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
512442,St Davids Court,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.62
512442,St Davids Court,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
512442,St Davids Court,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
512442,St Davids Court,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
512442,St Davids Court,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.9
512442,St Davids Court,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
512442,St Davids Court,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
512442,St Davids Court,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
512442,St Davids Court,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.98
512442,St Davids Court,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
512442,St Davids Court,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
512442,St Davids Court,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
512442,St Davids Court,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
512442,St Davids Court,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
512442,St Davids Court,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
512442,St Davids Court,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
512442,St Davids Court,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
512442,St Davids Court,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
512442,St Davids Court,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
512442,St Davids Court,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
512442,St Davids Court,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,28.0
512442,St Davids Court,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
512442,St Davids Court,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
512442,St Davids Court,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
512442,St Davids Court,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
512442,St Davids Court,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
512442,St Davids Court,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
512442,St Davids Court,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
512442,St Davids Court,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
512442,St Davids Court,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
512442,St Davids Court,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.52
512442,St Davids Court,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.59
512442,St Davids Court,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.28
512442,St Davids Court,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
