Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
512442,St Davids Court,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
512442,St Davids Court,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
512442,St Davids Court,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
512442,St Davids Court,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
512442,St Davids Court,2023-06-07T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
512442,St Davids Court,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
512442,St Davids Court,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.61
512442,St Davids Court,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.91
512442,St Davids Court,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
512442,St Davids Court,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
512442,St Davids Court,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
512442,St Davids Court,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.6
512442,St Davids Court,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
512442,St Davids Court,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
512442,St Davids Court,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.81
512442,St Davids Court,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.89
512442,St Davids Court,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
512442,St Davids Court,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
512442,St Davids Court,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
512442,St Davids Court,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
512442,St Davids Court,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
512442,St Davids Court,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
512442,St Davids Court,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
512442,St Davids Court,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
512442,St Davids Court,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
512442,St Davids Court,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
512442,St Davids Court,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
512442,St Davids Court,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,27.9
512442,St Davids Court,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
512442,St Davids Court,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
512442,St Davids Court,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
512442,St Davids Court,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
512442,St Davids Court,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
512442,St Davids Court,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
512442,St Davids Court,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
512442,St Davids Court,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
512442,St Davids Court,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
512442,St Davids Court,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.71
512442,St Davids Court,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.99
512442,St Davids Court,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.58
512442,St Davids Court,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
512442,St Davids Court,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
512442,St Davids Court,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
512442,St Davids Court,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
512442,St Davids Court,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
512442,St Davids Court,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
512442,St Davids Court,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-07T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
512442,St Davids Court,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
512442,St Davids Court,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
512442,St Davids Court,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.23
512442,St Davids Court,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
512442,St Davids Court,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
512442,St Davids Court,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
512442,St Davids Court,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
512442,St Davids Court,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
512442,St Davids Court,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.65
512442,St Davids Court,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.16
512442,St Davids Court,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
512442,St Davids Court,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
512442,St Davids Court,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
512442,St Davids Court,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
512442,St Davids Court,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
512442,St Davids Court,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
512442,St Davids Court,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
512442,St Davids Court,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
512442,St Davids Court,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
512442,St Davids Court,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
512442,St Davids Court,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
512442,St Davids Court,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,27.9
512442,St Davids Court,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
512442,St Davids Court,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
512442,St Davids Court,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
512442,St Davids Court,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
512442,St Davids Court,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
512442,St Davids Court,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
512442,St Davids Court,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
512442,St Davids Court,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
512442,St Davids Court,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
512442,St Davids Court,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.23
512442,St Davids Court,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.66
512442,St Davids Court,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.8
512442,St Davids Court,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
512442,St Davids Court,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
512442,St Davids Court,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
512442,St Davids Court,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
512442,St Davids Court,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
512442,St Davids Court,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-07T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
512442,St Davids Court,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.32
512442,St Davids Court,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
512442,St Davids Court,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
512442,St Davids Court,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
512442,St Davids Court,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
512442,St Davids Court,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
512442,St Davids Court,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
512442,St Davids Court,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
512442,St Davids Court,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.92
512442,St Davids Court,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
512442,St Davids Court,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
512442,St Davids Court,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
512442,St Davids Court,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
512442,St Davids Court,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
512442,St Davids Court,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
512442,St Davids Court,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.54
512442,St Davids Court,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.98
512442,St Davids Court,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
512442,St Davids Court,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
512442,St Davids Court,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
512442,St Davids Court,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
512442,St Davids Court,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,27.9
512442,St Davids Court,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
512442,St Davids Court,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
512442,St Davids Court,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
512442,St Davids Court,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
512442,St Davids Court,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
512442,St Davids Court,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
512442,St Davids Court,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
512442,St Davids Court,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
512442,St Davids Court,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.04
512442,St Davids Court,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.1
512442,St Davids Court,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.77
512442,St Davids Court,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
512442,St Davids Court,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
512442,St Davids Court,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
512442,St Davids Court,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
512442,St Davids Court,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
512442,St Davids Court,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
512442,St Davids Court,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
512442,St Davids Court,2023-06-07T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
512442,St Davids Court,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.87
512442,St Davids Court,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.78
512442,St Davids Court,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
512442,St Davids Court,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
512442,St Davids Court,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
512442,St Davids Court,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
512442,St Davids Court,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
512442,St Davids Court,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
512442,St Davids Court,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.83
512442,St Davids Court,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
512442,St Davids Court,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
512442,St Davids Court,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
512442,St Davids Court,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
512442,St Davids Court,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
512442,St Davids Court,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
512442,St Davids Court,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
512442,St Davids Court,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
512442,St Davids Court,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
512442,St Davids Court,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
512442,St Davids Court,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
512442,St Davids Court,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
512442,St Davids Court,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,27.9
512442,St Davids Court,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
512442,St Davids Court,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
512442,St Davids Court,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
512442,St Davids Court,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
512442,St Davids Court,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
512442,St Davids Court,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
512442,St Davids Court,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
512442,St Davids Court,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
512442,St Davids Court,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
512442,St Davids Court,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.3
512442,St Davids Court,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.9
512442,St Davids Court,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.5
512442,St Davids Court,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
512442,St Davids Court,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
512442,St Davids Court,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
512442,St Davids Court,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
512442,St Davids Court,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
512442,St Davids Court,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-07T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
512442,St Davids Court,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.17
512442,St Davids Court,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
512442,St Davids Court,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
512442,St Davids Court,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
512442,St Davids Court,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
512442,St Davids Court,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
512442,St Davids Court,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
512442,St Davids Court,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
512442,St Davids Court,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.79
512442,St Davids Court,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
512442,St Davids Court,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
512442,St Davids Court,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
512442,St Davids Court,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
512442,St Davids Court,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
512442,St Davids Court,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
512442,St Davids Court,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
512442,St Davids Court,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
512442,St Davids Court,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
512442,St Davids Court,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
512442,St Davids Court,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
512442,St Davids Court,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
512442,St Davids Court,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,27.8
512442,St Davids Court,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
512442,St Davids Court,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
512442,St Davids Court,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
512442,St Davids Court,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
512442,St Davids Court,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
512442,St Davids Court,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
512442,St Davids Court,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
512442,St Davids Court,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
512442,St Davids Court,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
512442,St Davids Court,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.98
512442,St Davids Court,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.52
512442,St Davids Court,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.81
512442,St Davids Court,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
512442,St Davids Court,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
512442,St Davids Court,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
512442,St Davids Court,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
512442,St Davids Court,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
512442,St Davids Court,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
512442,St Davids Court,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
512442,St Davids Court,2023-06-07T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
512442,St Davids Court,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
512442,St Davids Court,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
512442,St Davids Court,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.75
512442,St Davids Court,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
512442,St Davids Court,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
512442,St Davids Court,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
512442,St Davids Court,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
512442,St Davids Court,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
512442,St Davids Court,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
512442,St Davids Court,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
512442,St Davids Court,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.79
512442,St Davids Court,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
512442,St Davids Court,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
512442,St Davids Court,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
512442,St Davids Court,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
512442,St Davids Court,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
512442,St Davids Court,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
512442,St Davids Court,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.44
512442,St Davids Court,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
512442,St Davids Court,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
512442,St Davids Court,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
512442,St Davids Court,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
512442,St Davids Court,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
512442,St Davids Court,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,27.8
512442,St Davids Court,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
512442,St Davids Court,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
512442,St Davids Court,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
512442,St Davids Court,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
512442,St Davids Court,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
512442,St Davids Court,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
512442,St Davids Court,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
512442,St Davids Court,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.04
512442,St Davids Court,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.6
512442,St Davids Court,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.8
512442,St Davids Court,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
512442,St Davids Court,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
512442,St Davids Court,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
512442,St Davids Court,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
512442,St Davids Court,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.32
512442,St Davids Court,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
512442,St Davids Court,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
512442,St Davids Court,2023-06-07T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
512442,St Davids Court,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
512442,St Davids Court,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
512442,St Davids Court,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
512442,St Davids Court,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.41
512442,St Davids Court,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.36
512442,St Davids Court,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.46
512442,St Davids Court,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
512442,St Davids Court,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
512442,St Davids Court,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
512442,St Davids Court,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
512442,St Davids Court,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
512442,St Davids Court,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
512442,St Davids Court,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
512442,St Davids Court,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
512442,St Davids Court,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
512442,St Davids Court,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
512442,St Davids Court,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
512442,St Davids Court,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
512442,St Davids Court,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
512442,St Davids Court,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.29
512442,St Davids Court,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
512442,St Davids Court,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
512442,St Davids Court,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
512442,St Davids Court,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
512442,St Davids Court,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
512442,St Davids Court,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,27.8
512442,St Davids Court,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
512442,St Davids Court,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
512442,St Davids Court,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
512442,St Davids Court,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
512442,St Davids Court,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
512442,St Davids Court,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
512442,St Davids Court,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
512442,St Davids Court,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
512442,St Davids Court,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.08
512442,St Davids Court,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.92
512442,St Davids Court,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.9
512442,St Davids Court,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
512442,St Davids Court,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
512442,St Davids Court,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
512442,St Davids Court,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
512442,St Davids Court,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.25
512442,St Davids Court,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
512442,St Davids Court,2023-06-07T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
512442,St Davids Court,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
512442,St Davids Court,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
512442,St Davids Court,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
512442,St Davids Court,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.82
512442,St Davids Court,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.46
512442,St Davids Court,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
512442,St Davids Court,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
512442,St Davids Court,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
512442,St Davids Court,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
512442,St Davids Court,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
512442,St Davids Court,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
512442,St Davids Court,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.39
512442,St Davids Court,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.65
512442,St Davids Court,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
512442,St Davids Court,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
512442,St Davids Court,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
512442,St Davids Court,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
512442,St Davids Court,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
512442,St Davids Court,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
512442,St Davids Court,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
512442,St Davids Court,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
512442,St Davids Court,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
512442,St Davids Court,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
512442,St Davids Court,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
512442,St Davids Court,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,27.7
512442,St Davids Court,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
512442,St Davids Court,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
512442,St Davids Court,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
512442,St Davids Court,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
512442,St Davids Court,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
512442,St Davids Court,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
512442,St Davids Court,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
512442,St Davids Court,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
512442,St Davids Court,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.28
512442,St Davids Court,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.65
512442,St Davids Court,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.74
512442,St Davids Court,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
512442,St Davids Court,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
512442,St Davids Court,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
512442,St Davids Court,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
512442,St Davids Court,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
512442,St Davids Court,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
512442,St Davids Court,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-07T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
512442,St Davids Court,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.25
512442,St Davids Court,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.21
512442,St Davids Court,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
512442,St Davids Court,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
512442,St Davids Court,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
512442,St Davids Court,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
512442,St Davids Court,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
512442,St Davids Court,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
512442,St Davids Court,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
512442,St Davids Court,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.2
512442,St Davids Court,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
512442,St Davids Court,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
512442,St Davids Court,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
512442,St Davids Court,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
512442,St Davids Court,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
512442,St Davids Court,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
512442,St Davids Court,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
512442,St Davids Court,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
512442,St Davids Court,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
512442,St Davids Court,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
512442,St Davids Court,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
512442,St Davids Court,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,27.7
512442,St Davids Court,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
512442,St Davids Court,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
512442,St Davids Court,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
512442,St Davids Court,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
512442,St Davids Court,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
512442,St Davids Court,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
512442,St Davids Court,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
512442,St Davids Court,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
512442,St Davids Court,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.59
512442,St Davids Court,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.81
512442,St Davids Court,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.5
512442,St Davids Court,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
512442,St Davids Court,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
512442,St Davids Court,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
512442,St Davids Court,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
512442,St Davids Court,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
512442,St Davids Court,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-07T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.16
512442,St Davids Court,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.57
512442,St Davids Court,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
512442,St Davids Court,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
