Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
512442,St Davids Court,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.9
512442,St Davids Court,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
512442,St Davids Court,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
512442,St Davids Court,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
512442,St Davids Court,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.93
512442,St Davids Court,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
512442,St Davids Court,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
512442,St Davids Court,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
512442,St Davids Court,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
512442,St Davids Court,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
512442,St Davids Court,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.97
512442,St Davids Court,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
512442,St Davids Court,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
512442,St Davids Court,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
512442,St Davids Court,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
512442,St Davids Court,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
512442,St Davids Court,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,27.6
512442,St Davids Court,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
512442,St Davids Court,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
512442,St Davids Court,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
512442,St Davids Court,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
512442,St Davids Court,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
512442,St Davids Court,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
512442,St Davids Court,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
512442,St Davids Court,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
512442,St Davids Court,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.09
512442,St Davids Court,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.09
512442,St Davids Court,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.81
512442,St Davids Court,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
512442,St Davids Court,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
512442,St Davids Court,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
512442,St Davids Court,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
512442,St Davids Court,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
512442,St Davids Court,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
512442,St Davids Court,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
512442,St Davids Court,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
512442,St Davids Court,2023-06-07T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
512442,St Davids Court,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
512442,St Davids Court,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512442,St Davids Court,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
512442,St Davids Court,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512442,St Davids Court,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.85
512442,St Davids Court,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.05
512442,St Davids Court,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
512442,St Davids Court,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
512442,St Davids Court,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
512442,St Davids Court,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
512442,St Davids Court,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
512442,St Davids Court,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
512442,St Davids Court,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
512442,St Davids Court,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
512442,St Davids Court,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
512442,St Davids Court,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
512442,St Davids Court,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
512442,St Davids Court,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
512442,St Davids Court,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
512442,St Davids Court,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.49
512442,St Davids Court,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
512442,St Davids Court,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
512442,St Davids Court,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
512442,St Davids Court,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
512442,St Davids Court,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
512442,St Davids Court,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,27.5
512442,St Davids Court,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
512442,St Davids Court,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
512442,St Davids Court,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
512442,St Davids Court,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
512442,St Davids Court,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
512442,St Davids Court,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
512442,St Davids Court,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
512442,St Davids Court,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.14
512442,St Davids Court,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.41
512442,St Davids Court,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.3
512442,St Davids Court,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
512442,St Davids Court,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
512442,St Davids Court,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
512442,St Davids Court,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
512442,St Davids Court,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
512442,St Davids Court,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
512442,St Davids Court,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.29
512442,St Davids Court,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
512442,St Davids Court,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
512442,St Davids Court,2023-06-07T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
512442,St Davids Court,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
512442,St Davids Court,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
512442,St Davids Court,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.6
512442,St Davids Court,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
512442,St Davids Court,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.65
512442,St Davids Court,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.58
512442,St Davids Court,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
512442,St Davids Court,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
512442,St Davids Court,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.5
512442,St Davids Court,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
512442,St Davids Court,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
512442,St Davids Court,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
512442,St Davids Court,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
512442,St Davids Court,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.08
512442,St Davids Court,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
512442,St Davids Court,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
512442,St Davids Court,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
512442,St Davids Court,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
512442,St Davids Court,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
512442,St Davids Court,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.3
512442,St Davids Court,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
512442,St Davids Court,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
512442,St Davids Court,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
512442,St Davids Court,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
512442,St Davids Court,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
512442,St Davids Court,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,27.5
512442,St Davids Court,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
512442,St Davids Court,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
512442,St Davids Court,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
512442,St Davids Court,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
512442,St Davids Court,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
512442,St Davids Court,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
512442,St Davids Court,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
512442,St Davids Court,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.32
512442,St Davids Court,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.5
512442,St Davids Court,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.73
512442,St Davids Court,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
512442,St Davids Court,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
512442,St Davids Court,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
512442,St Davids Court,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
512442,St Davids Court,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
512442,St Davids Court,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-07T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
512442,St Davids Court,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
512442,St Davids Court,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.77
512442,St Davids Court,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
512442,St Davids Court,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
512442,St Davids Court,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
512442,St Davids Court,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.9
512442,St Davids Court,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
512442,St Davids Court,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
512442,St Davids Court,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
512442,St Davids Court,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
512442,St Davids Court,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
512442,St Davids Court,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
512442,St Davids Court,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
512442,St Davids Court,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
512442,St Davids Court,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
512442,St Davids Court,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
512442,St Davids Court,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
512442,St Davids Court,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
512442,St Davids Court,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
512442,St Davids Court,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
512442,St Davids Court,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
512442,St Davids Court,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
512442,St Davids Court,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,27.5
512442,St Davids Court,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
512442,St Davids Court,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
512442,St Davids Court,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
512442,St Davids Court,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
512442,St Davids Court,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
512442,St Davids Court,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
512442,St Davids Court,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
512442,St Davids Court,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
512442,St Davids Court,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
512442,St Davids Court,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.21
512442,St Davids Court,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.84
512442,St Davids Court,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.23
512442,St Davids Court,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
512442,St Davids Court,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
512442,St Davids Court,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
512442,St Davids Court,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
512442,St Davids Court,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
512442,St Davids Court,2023-06-07T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
512442,St Davids Court,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
512442,St Davids Court,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512442,St Davids Court,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.87
512442,St Davids Court,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.29
512442,St Davids Court,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
512442,St Davids Court,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
512442,St Davids Court,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.9
512442,St Davids Court,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
512442,St Davids Court,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
512442,St Davids Court,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
512442,St Davids Court,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
512442,St Davids Court,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
512442,St Davids Court,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
512442,St Davids Court,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
512442,St Davids Court,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
512442,St Davids Court,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
512442,St Davids Court,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
512442,St Davids Court,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
512442,St Davids Court,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
512442,St Davids Court,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
512442,St Davids Court,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
512442,St Davids Court,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
512442,St Davids Court,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
512442,St Davids Court,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,27.4
512442,St Davids Court,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
512442,St Davids Court,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
512442,St Davids Court,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
512442,St Davids Court,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
512442,St Davids Court,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
512442,St Davids Court,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
512442,St Davids Court,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
512442,St Davids Court,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.61
512442,St Davids Court,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.95
512442,St Davids Court,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.96
512442,St Davids Court,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
512442,St Davids Court,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
512442,St Davids Court,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
512442,St Davids Court,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
512442,St Davids Court,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
512442,St Davids Court,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-07T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
512442,St Davids Court,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
512442,St Davids Court,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.05
512442,St Davids Court,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
512442,St Davids Court,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
512442,St Davids Court,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
512442,St Davids Court,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
512442,St Davids Court,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
512442,St Davids Court,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
512442,St Davids Court,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
512442,St Davids Court,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
512442,St Davids Court,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
512442,St Davids Court,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
512442,St Davids Court,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
512442,St Davids Court,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
512442,St Davids Court,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
512442,St Davids Court,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
512442,St Davids Court,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
512442,St Davids Court,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
512442,St Davids Court,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
512442,St Davids Court,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
512442,St Davids Court,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
512442,St Davids Court,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
512442,St Davids Court,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
512442,St Davids Court,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,27.4
512442,St Davids Court,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
512442,St Davids Court,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
512442,St Davids Court,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
512442,St Davids Court,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
512442,St Davids Court,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
512442,St Davids Court,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
512442,St Davids Court,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
512442,St Davids Court,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.52
512442,St Davids Court,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.72
512442,St Davids Court,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.3
512442,St Davids Court,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
512442,St Davids Court,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
512442,St Davids Court,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
512442,St Davids Court,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
512442,St Davids Court,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
512442,St Davids Court,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-07T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.63
512442,St Davids Court,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.46
512442,St Davids Court,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
512442,St Davids Court,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
512442,St Davids Court,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.0
512442,St Davids Court,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.0
512442,St Davids Court,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
512442,St Davids Court,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
512442,St Davids Court,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
512442,St Davids Court,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
512442,St Davids Court,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
512442,St Davids Court,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
512442,St Davids Court,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
512442,St Davids Court,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
512442,St Davids Court,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
512442,St Davids Court,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
512442,St Davids Court,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
512442,St Davids Court,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
512442,St Davids Court,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
512442,St Davids Court,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
512442,St Davids Court,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
512442,St Davids Court,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,27.4
512442,St Davids Court,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
512442,St Davids Court,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
512442,St Davids Court,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
512442,St Davids Court,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
512442,St Davids Court,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
512442,St Davids Court,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
512442,St Davids Court,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
512442,St Davids Court,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.36
512442,St Davids Court,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.25
512442,St Davids Court,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
512442,St Davids Court,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
512442,St Davids Court,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
512442,St Davids Court,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
512442,St Davids Court,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
512442,St Davids Court,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
512442,St Davids Court,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
512442,St Davids Court,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-07T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
512442,St Davids Court,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.89
512442,St Davids Court,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.05
512442,St Davids Court,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
512442,St Davids Court,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
512442,St Davids Court,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.2
512442,St Davids Court,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.7
512442,St Davids Court,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
512442,St Davids Court,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
512442,St Davids Court,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
512442,St Davids Court,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
512442,St Davids Court,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
512442,St Davids Court,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
512442,St Davids Court,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
512442,St Davids Court,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
512442,St Davids Court,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
512442,St Davids Court,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
512442,St Davids Court,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.33
512442,St Davids Court,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
512442,St Davids Court,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
512442,St Davids Court,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
512442,St Davids Court,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
512442,St Davids Court,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,27.3
512442,St Davids Court,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
512442,St Davids Court,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
512442,St Davids Court,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
512442,St Davids Court,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
512442,St Davids Court,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
512442,St Davids Court,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
512442,St Davids Court,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
512442,St Davids Court,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.75
512442,St Davids Court,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.75
512442,St Davids Court,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
512442,St Davids Court,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
512442,St Davids Court,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
512442,St Davids Court,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
512442,St Davids Court,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
512442,St Davids Court,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
512442,St Davids Court,2023-06-07T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
512442,St Davids Court,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
512442,St Davids Court,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.41
512442,St Davids Court,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.06
512442,St Davids Court,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
512442,St Davids Court,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
512442,St Davids Court,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
512442,St Davids Court,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
512442,St Davids Court,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
512442,St Davids Court,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
512442,St Davids Court,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
512442,St Davids Court,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
512442,St Davids Court,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
512442,St Davids Court,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
512442,St Davids Court,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
512442,St Davids Court,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
512442,St Davids Court,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
512442,St Davids Court,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
512442,St Davids Court,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.52
512442,St Davids Court,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
512442,St Davids Court,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
512442,St Davids Court,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
512442,St Davids Court,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
512442,St Davids Court,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,27.3
512442,St Davids Court,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
512442,St Davids Court,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
512442,St Davids Court,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
512442,St Davids Court,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
512442,St Davids Court,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
512442,St Davids Court,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
512442,St Davids Court,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
512442,St Davids Court,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
512442,St Davids Court,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
512442,St Davids Court,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.46
512442,St Davids Court,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.75
512442,St Davids Court,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.88
512442,St Davids Court,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
512442,St Davids Court,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
512442,St Davids Court,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
512442,St Davids Court,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
512442,St Davids Court,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
512442,St Davids Court,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
512442,St Davids Court,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-07T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.26
512442,St Davids Court,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.93
512442,St Davids Court,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
512442,St Davids Court,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
512442,St Davids Court,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
512442,St Davids Court,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
512442,St Davids Court,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
512442,St Davids Court,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
512442,St Davids Court,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
512442,St Davids Court,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
512442,St Davids Court,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
512442,St Davids Court,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
512442,St Davids Court,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
512442,St Davids Court,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
512442,St Davids Court,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
512442,St Davids Court,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
512442,St Davids Court,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
512442,St Davids Court,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
