Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
512442,St Davids Court,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
512442,St Davids Court,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
512442,St Davids Court,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,27.2
512442,St Davids Court,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
512442,St Davids Court,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
512442,St Davids Court,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
512442,St Davids Court,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
512442,St Davids Court,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
512442,St Davids Court,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
512442,St Davids Court,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
512442,St Davids Court,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
512442,St Davids Court,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.04
512442,St Davids Court,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.92
512442,St Davids Court,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.39
512442,St Davids Court,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
512442,St Davids Court,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
512442,St Davids Court,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
512442,St Davids Court,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
512442,St Davids Court,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
512442,St Davids Court,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-07T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.71
512442,St Davids Court,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.71
512442,St Davids Court,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
512442,St Davids Court,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
512442,St Davids Court,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.2
512442,St Davids Court,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
512442,St Davids Court,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
512442,St Davids Court,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
512442,St Davids Court,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
512442,St Davids Court,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
512442,St Davids Court,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
512442,St Davids Court,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
512442,St Davids Court,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
512442,St Davids Court,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
512442,St Davids Court,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
512442,St Davids Court,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
512442,St Davids Court,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
512442,St Davids Court,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
512442,St Davids Court,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
512442,St Davids Court,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
512442,St Davids Court,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
512442,St Davids Court,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,27.1
512442,St Davids Court,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
512442,St Davids Court,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
512442,St Davids Court,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
512442,St Davids Court,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
512442,St Davids Court,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
512442,St Davids Court,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
512442,St Davids Court,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
512442,St Davids Court,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
512442,St Davids Court,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
512442,St Davids Court,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.14
512442,St Davids Court,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.94
512442,St Davids Court,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.4
512442,St Davids Court,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
512442,St Davids Court,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
512442,St Davids Court,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
512442,St Davids Court,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
512442,St Davids Court,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
512442,St Davids Court,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-07T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
512442,St Davids Court,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.36
512442,St Davids Court,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.93
512442,St Davids Court,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
512442,St Davids Court,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
512442,St Davids Court,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
512442,St Davids Court,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
512442,St Davids Court,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
512442,St Davids Court,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
512442,St Davids Court,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
512442,St Davids Court,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
512442,St Davids Court,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
512442,St Davids Court,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
512442,St Davids Court,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
512442,St Davids Court,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
512442,St Davids Court,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
512442,St Davids Court,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
512442,St Davids Court,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
512442,St Davids Court,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
512442,St Davids Court,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
512442,St Davids Court,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
512442,St Davids Court,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,27.1
512442,St Davids Court,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
512442,St Davids Court,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
512442,St Davids Court,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
512442,St Davids Court,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
512442,St Davids Court,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
512442,St Davids Court,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
512442,St Davids Court,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
512442,St Davids Court,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.02
512442,St Davids Court,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.12
512442,St Davids Court,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.28
512442,St Davids Court,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
512442,St Davids Court,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
512442,St Davids Court,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
512442,St Davids Court,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
512442,St Davids Court,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
512442,St Davids Court,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-07T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
512442,St Davids Court,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.58
512442,St Davids Court,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
512442,St Davids Court,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
512442,St Davids Court,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
512442,St Davids Court,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.1
512442,St Davids Court,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
512442,St Davids Court,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
512442,St Davids Court,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
512442,St Davids Court,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
512442,St Davids Court,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
512442,St Davids Court,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
512442,St Davids Court,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
512442,St Davids Court,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
512442,St Davids Court,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
512442,St Davids Court,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
512442,St Davids Court,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
512442,St Davids Court,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
512442,St Davids Court,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
512442,St Davids Court,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
512442,St Davids Court,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
512442,St Davids Court,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,27.1
512442,St Davids Court,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
512442,St Davids Court,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
512442,St Davids Court,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
512442,St Davids Court,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
512442,St Davids Court,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
512442,St Davids Court,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
512442,St Davids Court,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
512442,St Davids Court,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.77
512442,St Davids Court,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.44
512442,St Davids Court,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.1
512442,St Davids Court,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
512442,St Davids Court,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
512442,St Davids Court,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
512442,St Davids Court,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
512442,St Davids Court,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
512442,St Davids Court,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
512442,St Davids Court,2023-06-07T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
512442,St Davids Court,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
512442,St Davids Court,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
512442,St Davids Court,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.12
512442,St Davids Court,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
512442,St Davids Court,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
512442,St Davids Court,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
512442,St Davids Court,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
512442,St Davids Court,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
512442,St Davids Court,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
512442,St Davids Court,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
512442,St Davids Court,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
512442,St Davids Court,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
512442,St Davids Court,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
512442,St Davids Court,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
512442,St Davids Court,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
512442,St Davids Court,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
512442,St Davids Court,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
512442,St Davids Court,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
512442,St Davids Court,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
512442,St Davids Court,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
512442,St Davids Court,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
512442,St Davids Court,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
512442,St Davids Court,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,27.0
512442,St Davids Court,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
512442,St Davids Court,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
512442,St Davids Court,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
512442,St Davids Court,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
512442,St Davids Court,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
512442,St Davids Court,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
512442,St Davids Court,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
512442,St Davids Court,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.27
512442,St Davids Court,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.77
512442,St Davids Court,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.08
512442,St Davids Court,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
512442,St Davids Court,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
512442,St Davids Court,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
512442,St Davids Court,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
512442,St Davids Court,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
512442,St Davids Court,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-07T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
512442,St Davids Court,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.81
512442,St Davids Court,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
512442,St Davids Court,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
512442,St Davids Court,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
512442,St Davids Court,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
512442,St Davids Court,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
512442,St Davids Court,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
512442,St Davids Court,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
512442,St Davids Court,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
512442,St Davids Court,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
512442,St Davids Court,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
512442,St Davids Court,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
512442,St Davids Court,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
512442,St Davids Court,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
512442,St Davids Court,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
512442,St Davids Court,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
512442,St Davids Court,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
512442,St Davids Court,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
512442,St Davids Court,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
512442,St Davids Court,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
512442,St Davids Court,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
512442,St Davids Court,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,27.0
512442,St Davids Court,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
512442,St Davids Court,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
512442,St Davids Court,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
512442,St Davids Court,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
512442,St Davids Court,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
512442,St Davids Court,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
512442,St Davids Court,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
512442,St Davids Court,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.93
512442,St Davids Court,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.02
512442,St Davids Court,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.89
512442,St Davids Court,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
512442,St Davids Court,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
512442,St Davids Court,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
512442,St Davids Court,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
512442,St Davids Court,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
512442,St Davids Court,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
512442,St Davids Court,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-07T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
512442,St Davids Court,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
512442,St Davids Court,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.62
512442,St Davids Court,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
512442,St Davids Court,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
512442,St Davids Court,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
512442,St Davids Court,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.3
512442,St Davids Court,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
512442,St Davids Court,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
512442,St Davids Court,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
512442,St Davids Court,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
512442,St Davids Court,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
512442,St Davids Court,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
512442,St Davids Court,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
512442,St Davids Court,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
512442,St Davids Court,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
512442,St Davids Court,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
512442,St Davids Court,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
512442,St Davids Court,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
512442,St Davids Court,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
512442,St Davids Court,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
512442,St Davids Court,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
512442,St Davids Court,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,27.0
512442,St Davids Court,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
512442,St Davids Court,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
512442,St Davids Court,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
512442,St Davids Court,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
512442,St Davids Court,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
512442,St Davids Court,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
512442,St Davids Court,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
512442,St Davids Court,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
512442,St Davids Court,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.37
512442,St Davids Court,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.13
512442,St Davids Court,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.47
512442,St Davids Court,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
512442,St Davids Court,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
512442,St Davids Court,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
512442,St Davids Court,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
512442,St Davids Court,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-07T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
512442,St Davids Court,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
512442,St Davids Court,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.91
512442,St Davids Court,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.2
512442,St Davids Court,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
512442,St Davids Court,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
512442,St Davids Court,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.6
512442,St Davids Court,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
512442,St Davids Court,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
512442,St Davids Court,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
512442,St Davids Court,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
512442,St Davids Court,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
512442,St Davids Court,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
512442,St Davids Court,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
512442,St Davids Court,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
512442,St Davids Court,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
512442,St Davids Court,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
512442,St Davids Court,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
512442,St Davids Court,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
512442,St Davids Court,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
512442,St Davids Court,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
512442,St Davids Court,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
512442,St Davids Court,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,26.9
512442,St Davids Court,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
512442,St Davids Court,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
512442,St Davids Court,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
512442,St Davids Court,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
512442,St Davids Court,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
512442,St Davids Court,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
512442,St Davids Court,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
512442,St Davids Court,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.41
512442,St Davids Court,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.44
512442,St Davids Court,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.01
512442,St Davids Court,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
512442,St Davids Court,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
512442,St Davids Court,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
512442,St Davids Court,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
512442,St Davids Court,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
512442,St Davids Court,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-07T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
512442,St Davids Court,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
512442,St Davids Court,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.75
512442,St Davids Court,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.73
512442,St Davids Court,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
512442,St Davids Court,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
512442,St Davids Court,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.2
512442,St Davids Court,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
512442,St Davids Court,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
512442,St Davids Court,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
512442,St Davids Court,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
512442,St Davids Court,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
512442,St Davids Court,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
512442,St Davids Court,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
512442,St Davids Court,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
512442,St Davids Court,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
512442,St Davids Court,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
512442,St Davids Court,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
512442,St Davids Court,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
512442,St Davids Court,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
512442,St Davids Court,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
512442,St Davids Court,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
512442,St Davids Court,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
512442,St Davids Court,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
512442,St Davids Court,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,26.8
512442,St Davids Court,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
512442,St Davids Court,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
512442,St Davids Court,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
512442,St Davids Court,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
512442,St Davids Court,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
512442,St Davids Court,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
512442,St Davids Court,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
512442,St Davids Court,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
512442,St Davids Court,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.92
512442,St Davids Court,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.73
512442,St Davids Court,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.86
512442,St Davids Court,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
512442,St Davids Court,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
512442,St Davids Court,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
512442,St Davids Court,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
512442,St Davids Court,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.2
512442,St Davids Court,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
512442,St Davids Court,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
512442,St Davids Court,2023-06-07T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
512442,St Davids Court,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
512442,St Davids Court,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.6
512442,St Davids Court,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
512442,St Davids Court,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
512442,St Davids Court,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
512442,St Davids Court,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.0
512442,St Davids Court,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
512442,St Davids Court,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
512442,St Davids Court,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
512442,St Davids Court,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
512442,St Davids Court,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
512442,St Davids Court,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
512442,St Davids Court,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
512442,St Davids Court,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
512442,St Davids Court,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
512442,St Davids Court,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
512442,St Davids Court,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
512442,St Davids Court,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
512442,St Davids Court,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
512442,St Davids Court,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
512442,St Davids Court,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
512442,St Davids Court,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,26.8
512442,St Davids Court,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
512442,St Davids Court,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
512442,St Davids Court,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
512442,St Davids Court,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
512442,St Davids Court,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
512442,St Davids Court,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
512442,St Davids Court,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
512442,St Davids Court,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.72
512442,St Davids Court,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.09
512442,St Davids Court,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.61
512442,St Davids Court,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
512442,St Davids Court,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
512442,St Davids Court,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
512442,St Davids Court,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
512442,St Davids Court,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
