Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
512442,St Davids Court,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
512442,St Davids Court,2023-06-07T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
512442,St Davids Court,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
512442,St Davids Court,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
512442,St Davids Court,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
512442,St Davids Court,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.02
512442,St Davids Court,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
512442,St Davids Court,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
512442,St Davids Court,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
512442,St Davids Court,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
512442,St Davids Court,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
512442,St Davids Court,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
512442,St Davids Court,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
512442,St Davids Court,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
512442,St Davids Court,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
512442,St Davids Court,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
512442,St Davids Court,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
512442,St Davids Court,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
512442,St Davids Court,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
512442,St Davids Court,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
512442,St Davids Court,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
512442,St Davids Court,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
512442,St Davids Court,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
512442,St Davids Court,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
512442,St Davids Court,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
512442,St Davids Court,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,26.7
512442,St Davids Court,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
512442,St Davids Court,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
512442,St Davids Court,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
512442,St Davids Court,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
512442,St Davids Court,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
512442,St Davids Court,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
512442,St Davids Court,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
512442,St Davids Court,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
512442,St Davids Court,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.25
512442,St Davids Court,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.22
512442,St Davids Court,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.98
512442,St Davids Court,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
512442,St Davids Court,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
512442,St Davids Court,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
512442,St Davids Court,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
512442,St Davids Court,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
512442,St Davids Court,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-07T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
512442,St Davids Court,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.41
512442,St Davids Court,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.0
512442,St Davids Court,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
512442,St Davids Court,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
512442,St Davids Court,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
512442,St Davids Court,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
512442,St Davids Court,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
512442,St Davids Court,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
512442,St Davids Court,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
512442,St Davids Court,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
512442,St Davids Court,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
512442,St Davids Court,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
512442,St Davids Court,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
512442,St Davids Court,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
512442,St Davids Court,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
512442,St Davids Court,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
512442,St Davids Court,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
512442,St Davids Court,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
512442,St Davids Court,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
512442,St Davids Court,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
512442,St Davids Court,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
512442,St Davids Court,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,26.6
512442,St Davids Court,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
512442,St Davids Court,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
512442,St Davids Court,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
512442,St Davids Court,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
512442,St Davids Court,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
512442,St Davids Court,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
512442,St Davids Court,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
512442,St Davids Court,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
512442,St Davids Court,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.07
512442,St Davids Court,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.11
512442,St Davids Court,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.29
512442,St Davids Court,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
512442,St Davids Court,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
512442,St Davids Court,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
512442,St Davids Court,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
512442,St Davids Court,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-07T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
512442,St Davids Court,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.18
512442,St Davids Court,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
512442,St Davids Court,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
512442,St Davids Court,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
512442,St Davids Court,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
512442,St Davids Court,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
512442,St Davids Court,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
512442,St Davids Court,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
512442,St Davids Court,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
512442,St Davids Court,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
512442,St Davids Court,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
512442,St Davids Court,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
512442,St Davids Court,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
512442,St Davids Court,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
512442,St Davids Court,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
512442,St Davids Court,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
512442,St Davids Court,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
512442,St Davids Court,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
512442,St Davids Court,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
512442,St Davids Court,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
512442,St Davids Court,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,26.6
512442,St Davids Court,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
512442,St Davids Court,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
512442,St Davids Court,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
512442,St Davids Court,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
512442,St Davids Court,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
512442,St Davids Court,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
512442,St Davids Court,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
512442,St Davids Court,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
512442,St Davids Court,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
512442,St Davids Court,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.71
512442,St Davids Court,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.25
512442,St Davids Court,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.58
512442,St Davids Court,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
512442,St Davids Court,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
512442,St Davids Court,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
512442,St Davids Court,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
512442,St Davids Court,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
512442,St Davids Court,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-07T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
512442,St Davids Court,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.57
512442,St Davids Court,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.55
512442,St Davids Court,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
512442,St Davids Court,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
512442,St Davids Court,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
512442,St Davids Court,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
512442,St Davids Court,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
512442,St Davids Court,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
512442,St Davids Court,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
512442,St Davids Court,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
512442,St Davids Court,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
512442,St Davids Court,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
512442,St Davids Court,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
512442,St Davids Court,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
512442,St Davids Court,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
512442,St Davids Court,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
512442,St Davids Court,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
512442,St Davids Court,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
512442,St Davids Court,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
512442,St Davids Court,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
512442,St Davids Court,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
512442,St Davids Court,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,26.5
512442,St Davids Court,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
512442,St Davids Court,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
512442,St Davids Court,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
512442,St Davids Court,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
512442,St Davids Court,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
512442,St Davids Court,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
512442,St Davids Court,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
512442,St Davids Court,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.85
512442,St Davids Court,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.19
512442,St Davids Court,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.02
512442,St Davids Court,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
512442,St Davids Court,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
512442,St Davids Court,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
512442,St Davids Court,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
512442,St Davids Court,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
512442,St Davids Court,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-07T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
512442,St Davids Court,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
512442,St Davids Court,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
512442,St Davids Court,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
512442,St Davids Court,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
512442,St Davids Court,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
512442,St Davids Court,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
512442,St Davids Court,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
512442,St Davids Court,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
512442,St Davids Court,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
512442,St Davids Court,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
512442,St Davids Court,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
512442,St Davids Court,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
512442,St Davids Court,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
512442,St Davids Court,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
512442,St Davids Court,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
512442,St Davids Court,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
512442,St Davids Court,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
512442,St Davids Court,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
512442,St Davids Court,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
512442,St Davids Court,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
512442,St Davids Court,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
512442,St Davids Court,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
512442,St Davids Court,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
512442,St Davids Court,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,26.5
512442,St Davids Court,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
512442,St Davids Court,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
512442,St Davids Court,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
512442,St Davids Court,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
512442,St Davids Court,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
512442,St Davids Court,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
512442,St Davids Court,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
512442,St Davids Court,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
512442,St Davids Court,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
512442,St Davids Court,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.63
512442,St Davids Court,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.52
512442,St Davids Court,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.19
512442,St Davids Court,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
512442,St Davids Court,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
512442,St Davids Court,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
512442,St Davids Court,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
512442,St Davids Court,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
512442,St Davids Court,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
512442,St Davids Court,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
512442,St Davids Court,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
512442,St Davids Court,2023-06-07T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
512442,St Davids Court,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
512442,St Davids Court,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
512442,St Davids Court,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
512442,St Davids Court,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
512442,St Davids Court,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
512442,St Davids Court,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
512442,St Davids Court,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
512442,St Davids Court,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
512442,St Davids Court,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
512442,St Davids Court,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
512442,St Davids Court,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
512442,St Davids Court,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
512442,St Davids Court,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
512442,St Davids Court,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
512442,St Davids Court,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
512442,St Davids Court,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
512442,St Davids Court,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
512442,St Davids Court,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
512442,St Davids Court,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
512442,St Davids Court,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
512442,St Davids Court,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
512442,St Davids Court,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
512442,St Davids Court,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,26.4
512442,St Davids Court,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
512442,St Davids Court,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
512442,St Davids Court,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
512442,St Davids Court,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
512442,St Davids Court,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
512442,St Davids Court,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
512442,St Davids Court,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
512442,St Davids Court,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
512442,St Davids Court,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.17
512442,St Davids Court,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.98
512442,St Davids Court,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.33
512442,St Davids Court,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
512442,St Davids Court,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
512442,St Davids Court,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
512442,St Davids Court,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
512442,St Davids Court,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
512442,St Davids Court,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
512442,St Davids Court,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
512442,St Davids Court,2023-06-07T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
512442,St Davids Court,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
512442,St Davids Court,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
512442,St Davids Court,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
512442,St Davids Court,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
512442,St Davids Court,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.29
512442,St Davids Court,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
512442,St Davids Court,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
512442,St Davids Court,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
512442,St Davids Court,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
512442,St Davids Court,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
512442,St Davids Court,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
512442,St Davids Court,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
512442,St Davids Court,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
512442,St Davids Court,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
512442,St Davids Court,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
512442,St Davids Court,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
512442,St Davids Court,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
512442,St Davids Court,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
512442,St Davids Court,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
512442,St Davids Court,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
512442,St Davids Court,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
512442,St Davids Court,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
512442,St Davids Court,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
512442,St Davids Court,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
512442,St Davids Court,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,26.4
512442,St Davids Court,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
512442,St Davids Court,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
512442,St Davids Court,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
512442,St Davids Court,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
512442,St Davids Court,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
512442,St Davids Court,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
512442,St Davids Court,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.05
512442,St Davids Court,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.43
512442,St Davids Court,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.32
512442,St Davids Court,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
512442,St Davids Court,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
512442,St Davids Court,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
512442,St Davids Court,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
512442,St Davids Court,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
512442,St Davids Court,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
512442,St Davids Court,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
512442,St Davids Court,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
512442,St Davids Court,2023-06-07T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
512442,St Davids Court,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
512442,St Davids Court,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
512442,St Davids Court,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
512442,St Davids Court,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
512442,St Davids Court,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.69
512442,St Davids Court,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
512442,St Davids Court,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
512442,St Davids Court,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
512442,St Davids Court,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.3
512442,St Davids Court,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
512442,St Davids Court,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
512442,St Davids Court,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
512442,St Davids Court,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
512442,St Davids Court,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
512442,St Davids Court,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
512442,St Davids Court,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
512442,St Davids Court,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
512442,St Davids Court,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
512442,St Davids Court,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
512442,St Davids Court,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
512442,St Davids Court,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
512442,St Davids Court,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
512442,St Davids Court,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
512442,St Davids Court,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
512442,St Davids Court,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,26.3
512442,St Davids Court,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
512442,St Davids Court,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
512442,St Davids Court,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
512442,St Davids Court,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
512442,St Davids Court,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
512442,St Davids Court,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
512442,St Davids Court,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.68
512442,St Davids Court,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.96
512442,St Davids Court,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.95
512442,St Davids Court,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
512442,St Davids Court,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
512442,St Davids Court,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
512442,St Davids Court,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
512442,St Davids Court,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
512442,St Davids Court,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
512442,St Davids Court,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.23
512442,St Davids Court,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
512442,St Davids Court,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
512442,St Davids Court,2023-06-07T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
512442,St Davids Court,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.58
512442,St Davids Court,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
512442,St Davids Court,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
512442,St Davids Court,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
512442,St Davids Court,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
512442,St Davids Court,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
512442,St Davids Court,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
512442,St Davids Court,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
512442,St Davids Court,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
512442,St Davids Court,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
512442,St Davids Court,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
512442,St Davids Court,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
512442,St Davids Court,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
512442,St Davids Court,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
512442,St Davids Court,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
512442,St Davids Court,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
512442,St Davids Court,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
512442,St Davids Court,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
512442,St Davids Court,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
512442,St Davids Court,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
512442,St Davids Court,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,26.3
512442,St Davids Court,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
512442,St Davids Court,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
512442,St Davids Court,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
512442,St Davids Court,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
512442,St Davids Court,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
512442,St Davids Court,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
512442,St Davids Court,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
512442,St Davids Court,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
512442,St Davids Court,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.91
512442,St Davids Court,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.23
512442,St Davids Court,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.37
512442,St Davids Court,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
512442,St Davids Court,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
512442,St Davids Court,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
512442,St Davids Court,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
512442,St Davids Court,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
512442,St Davids Court,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-07T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
512442,St Davids Court,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.81
512442,St Davids Court,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
512442,St Davids Court,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
512442,St Davids Court,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
512442,St Davids Court,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
512442,St Davids Court,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
512442,St Davids Court,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
