Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
512442,St Davids Court,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
512442,St Davids Court,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
512442,St Davids Court,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
512442,St Davids Court,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
512442,St Davids Court,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
512442,St Davids Court,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
512442,St Davids Court,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
512442,St Davids Court,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
512442,St Davids Court,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
512442,St Davids Court,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
512442,St Davids Court,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
512442,St Davids Court,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
512442,St Davids Court,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
512442,St Davids Court,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
512442,St Davids Court,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,26.2
512442,St Davids Court,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
512442,St Davids Court,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
512442,St Davids Court,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
512442,St Davids Court,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
512442,St Davids Court,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
512442,St Davids Court,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
512442,St Davids Court,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
512442,St Davids Court,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
512442,St Davids Court,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.39
512442,St Davids Court,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.55
512442,St Davids Court,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.32
512442,St Davids Court,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
512442,St Davids Court,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
512442,St Davids Court,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
512442,St Davids Court,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
512442,St Davids Court,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
512442,St Davids Court,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
512442,St Davids Court,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
512442,St Davids Court,2023-06-07T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.66
512442,St Davids Court,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
512442,St Davids Court,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.75
512442,St Davids Court,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
512442,St Davids Court,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
512442,St Davids Court,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
512442,St Davids Court,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
512442,St Davids Court,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
512442,St Davids Court,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
512442,St Davids Court,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
512442,St Davids Court,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
512442,St Davids Court,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
512442,St Davids Court,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
512442,St Davids Court,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
512442,St Davids Court,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
512442,St Davids Court,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
512442,St Davids Court,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
512442,St Davids Court,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
512442,St Davids Court,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
512442,St Davids Court,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
512442,St Davids Court,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
512442,St Davids Court,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
512442,St Davids Court,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,26.1
512442,St Davids Court,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
512442,St Davids Court,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
512442,St Davids Court,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
512442,St Davids Court,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
512442,St Davids Court,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
512442,St Davids Court,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
512442,St Davids Court,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
512442,St Davids Court,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
512442,St Davids Court,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.25
512442,St Davids Court,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.61
512442,St Davids Court,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.84
512442,St Davids Court,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
512442,St Davids Court,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
512442,St Davids Court,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
512442,St Davids Court,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
512442,St Davids Court,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
512442,St Davids Court,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
512442,St Davids Court,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
512442,St Davids Court,2023-06-07T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
512442,St Davids Court,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
512442,St Davids Court,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
512442,St Davids Court,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.56
512442,St Davids Court,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
512442,St Davids Court,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
512442,St Davids Court,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
512442,St Davids Court,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
512442,St Davids Court,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
512442,St Davids Court,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
512442,St Davids Court,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
512442,St Davids Court,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
512442,St Davids Court,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
512442,St Davids Court,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
512442,St Davids Court,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
512442,St Davids Court,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
512442,St Davids Court,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
512442,St Davids Court,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
512442,St Davids Court,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
512442,St Davids Court,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
512442,St Davids Court,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
512442,St Davids Court,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
512442,St Davids Court,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
512442,St Davids Court,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
512442,St Davids Court,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
512442,St Davids Court,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,26.1
512442,St Davids Court,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
512442,St Davids Court,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
512442,St Davids Court,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
512442,St Davids Court,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
512442,St Davids Court,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
512442,St Davids Court,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
512442,St Davids Court,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
512442,St Davids Court,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.01
512442,St Davids Court,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.25
512442,St Davids Court,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.67
512442,St Davids Court,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
512442,St Davids Court,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
512442,St Davids Court,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
512442,St Davids Court,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
512442,St Davids Court,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
512442,St Davids Court,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
512442,St Davids Court,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
512442,St Davids Court,2023-06-07T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
512442,St Davids Court,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
512442,St Davids Court,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
512442,St Davids Court,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.56
512442,St Davids Court,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
512442,St Davids Court,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
512442,St Davids Court,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
512442,St Davids Court,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
512442,St Davids Court,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
512442,St Davids Court,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
512442,St Davids Court,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
512442,St Davids Court,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
512442,St Davids Court,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
512442,St Davids Court,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
512442,St Davids Court,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
512442,St Davids Court,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
512442,St Davids Court,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
512442,St Davids Court,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
512442,St Davids Court,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
512442,St Davids Court,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
512442,St Davids Court,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.29
512442,St Davids Court,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
512442,St Davids Court,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
512442,St Davids Court,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
512442,St Davids Court,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
512442,St Davids Court,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,26.0
512442,St Davids Court,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
512442,St Davids Court,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
512442,St Davids Court,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
512442,St Davids Court,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
512442,St Davids Court,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
512442,St Davids Court,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
512442,St Davids Court,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.43
512442,St Davids Court,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.97
512442,St Davids Court,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.31
512442,St Davids Court,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
512442,St Davids Court,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
512442,St Davids Court,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
512442,St Davids Court,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
512442,St Davids Court,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-07T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.51
512442,St Davids Court,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
512442,St Davids Court,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.65
512442,St Davids Court,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
512442,St Davids Court,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
512442,St Davids Court,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
512442,St Davids Court,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
512442,St Davids Court,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
512442,St Davids Court,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
512442,St Davids Court,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
512442,St Davids Court,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
512442,St Davids Court,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
512442,St Davids Court,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
512442,St Davids Court,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
512442,St Davids Court,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
512442,St Davids Court,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
512442,St Davids Court,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
512442,St Davids Court,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
512442,St Davids Court,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
512442,St Davids Court,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
512442,St Davids Court,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
512442,St Davids Court,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
512442,St Davids Court,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,26.0
512442,St Davids Court,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
512442,St Davids Court,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
512442,St Davids Court,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
512442,St Davids Court,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
512442,St Davids Court,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
512442,St Davids Court,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
512442,St Davids Court,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
512442,St Davids Court,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
512442,St Davids Court,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.08
512442,St Davids Court,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.33
512442,St Davids Court,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.85
512442,St Davids Court,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
512442,St Davids Court,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
512442,St Davids Court,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
512442,St Davids Court,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
512442,St Davids Court,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
512442,St Davids Court,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
512442,St Davids Court,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
512442,St Davids Court,2023-06-07T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
512442,St Davids Court,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.39
512442,St Davids Court,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
512442,St Davids Court,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
512442,St Davids Court,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
512442,St Davids Court,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
512442,St Davids Court,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
512442,St Davids Court,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
512442,St Davids Court,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
512442,St Davids Court,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
512442,St Davids Court,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
512442,St Davids Court,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
512442,St Davids Court,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
512442,St Davids Court,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
512442,St Davids Court,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
512442,St Davids Court,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
512442,St Davids Court,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
512442,St Davids Court,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
512442,St Davids Court,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
512442,St Davids Court,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
512442,St Davids Court,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
512442,St Davids Court,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
512442,St Davids Court,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,25.9
512442,St Davids Court,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
512442,St Davids Court,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
512442,St Davids Court,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
512442,St Davids Court,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
512442,St Davids Court,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
512442,St Davids Court,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
512442,St Davids Court,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
512442,St Davids Court,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
512442,St Davids Court,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
512442,St Davids Court,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.75
512442,St Davids Court,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.65
512442,St Davids Court,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.91
512442,St Davids Court,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
512442,St Davids Court,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
512442,St Davids Court,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
512442,St Davids Court,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
512442,St Davids Court,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
512442,St Davids Court,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
512442,St Davids Court,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-07T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
512442,St Davids Court,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512442,St Davids Court,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.37
512442,St Davids Court,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
512442,St Davids Court,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
512442,St Davids Court,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
512442,St Davids Court,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
512442,St Davids Court,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
512442,St Davids Court,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
512442,St Davids Court,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
512442,St Davids Court,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
512442,St Davids Court,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
512442,St Davids Court,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
512442,St Davids Court,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
512442,St Davids Court,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
512442,St Davids Court,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
512442,St Davids Court,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
512442,St Davids Court,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
512442,St Davids Court,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
512442,St Davids Court,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
512442,St Davids Court,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
512442,St Davids Court,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
512442,St Davids Court,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
512442,St Davids Court,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,25.9
512442,St Davids Court,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
512442,St Davids Court,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
512442,St Davids Court,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
512442,St Davids Court,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
512442,St Davids Court,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
512442,St Davids Court,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
512442,St Davids Court,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.95
512442,St Davids Court,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.13
512442,St Davids Court,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.15
512442,St Davids Court,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
512442,St Davids Court,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
512442,St Davids Court,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
512442,St Davids Court,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
512442,St Davids Court,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
512442,St Davids Court,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
512442,St Davids Court,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
512442,St Davids Court,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
512442,St Davids Court,2023-06-07T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
512442,St Davids Court,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
512442,St Davids Court,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
512442,St Davids Court,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.37
512442,St Davids Court,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
512442,St Davids Court,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
512442,St Davids Court,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
512442,St Davids Court,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
512442,St Davids Court,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
512442,St Davids Court,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
512442,St Davids Court,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
512442,St Davids Court,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
512442,St Davids Court,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
512442,St Davids Court,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
512442,St Davids Court,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
512442,St Davids Court,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
512442,St Davids Court,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
512442,St Davids Court,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
512442,St Davids Court,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
512442,St Davids Court,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
512442,St Davids Court,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
512442,St Davids Court,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
512442,St Davids Court,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
512442,St Davids Court,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
512442,St Davids Court,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
512442,St Davids Court,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,25.8
512442,St Davids Court,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
512442,St Davids Court,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
512442,St Davids Court,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
512442,St Davids Court,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
512442,St Davids Court,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
512442,St Davids Court,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
512442,St Davids Court,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
512442,St Davids Court,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
512442,St Davids Court,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
512442,St Davids Court,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.26
512442,St Davids Court,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.48
512442,St Davids Court,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.7
512442,St Davids Court,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
512442,St Davids Court,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
512442,St Davids Court,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
512442,St Davids Court,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
512442,St Davids Court,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
512442,St Davids Court,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
512442,St Davids Court,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
512442,St Davids Court,2023-06-07T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
512442,St Davids Court,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
512442,St Davids Court,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
512442,St Davids Court,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.74
512442,St Davids Court,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
512442,St Davids Court,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
512442,St Davids Court,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
512442,St Davids Court,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
512442,St Davids Court,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
512442,St Davids Court,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
512442,St Davids Court,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
512442,St Davids Court,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
512442,St Davids Court,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
512442,St Davids Court,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
512442,St Davids Court,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
512442,St Davids Court,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
512442,St Davids Court,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
512442,St Davids Court,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
512442,St Davids Court,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
512442,St Davids Court,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
512442,St Davids Court,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
512442,St Davids Court,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
512442,St Davids Court,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
512442,St Davids Court,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
512442,St Davids Court,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,25.8
512442,St Davids Court,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
512442,St Davids Court,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
512442,St Davids Court,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
512442,St Davids Court,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
512442,St Davids Court,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
512442,St Davids Court,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
512442,St Davids Court,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
512442,St Davids Court,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512442,St Davids Court,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
512442,St Davids Court,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.08
512442,St Davids Court,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.69
512442,St Davids Court,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.04
512442,St Davids Court,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
512442,St Davids Court,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
512442,St Davids Court,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
512442,St Davids Court,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
512442,St Davids Court,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
512442,St Davids Court,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
512442,St Davids Court,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
512442,St Davids Court,2023-06-07T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
512442,St Davids Court,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
512442,St Davids Court,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
512442,St Davids Court,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
512442,St Davids Court,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.9
512442,St Davids Court,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
512442,St Davids Court,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
512442,St Davids Court,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
512442,St Davids Court,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
512442,St Davids Court,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
512442,St Davids Court,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
512442,St Davids Court,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
512442,St Davids Court,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
512442,St Davids Court,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
512442,St Davids Court,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
512442,St Davids Court,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
512442,St Davids Court,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
512442,St Davids Court,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
512442,St Davids Court,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
512442,St Davids Court,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
512442,St Davids Court,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
512442,St Davids Court,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
512442,St Davids Court,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
512442,St Davids Court,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
512442,St Davids Court,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
512442,St Davids Court,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,25.8
