Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
512442,St Davids Court,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
512442,St Davids Court,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
512442,St Davids Court,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
512442,St Davids Court,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
512442,St Davids Court,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
512442,St Davids Court,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
512442,St Davids Court,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
512442,St Davids Court,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
512442,St Davids Court,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.31
512442,St Davids Court,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.46
512442,St Davids Court,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.79
512442,St Davids Court,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
512442,St Davids Court,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
512442,St Davids Court,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
512442,St Davids Court,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
512442,St Davids Court,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
512442,St Davids Court,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
512442,St Davids Court,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
512442,St Davids Court,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
512442,St Davids Court,2023-06-07T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
512442,St Davids Court,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
512442,St Davids Court,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512442,St Davids Court,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.57
512442,St Davids Court,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.88
512442,St Davids Court,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
512442,St Davids Court,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
512442,St Davids Court,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
512442,St Davids Court,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
512442,St Davids Court,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
512442,St Davids Court,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
512442,St Davids Court,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
512442,St Davids Court,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
512442,St Davids Court,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
512442,St Davids Court,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
512442,St Davids Court,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
512442,St Davids Court,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
512442,St Davids Court,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
512442,St Davids Court,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
512442,St Davids Court,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
512442,St Davids Court,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
512442,St Davids Court,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
512442,St Davids Court,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
512442,St Davids Court,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
512442,St Davids Court,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
512442,St Davids Court,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
512442,St Davids Court,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,25.7
512442,St Davids Court,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
512442,St Davids Court,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
512442,St Davids Court,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
512442,St Davids Court,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
512442,St Davids Court,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
512442,St Davids Court,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
512442,St Davids Court,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
512442,St Davids Court,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
512442,St Davids Court,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
512442,St Davids Court,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.66
512442,St Davids Court,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.51
512442,St Davids Court,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.37
512442,St Davids Court,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
512442,St Davids Court,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
512442,St Davids Court,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
512442,St Davids Court,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
512442,St Davids Court,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
512442,St Davids Court,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.27
512442,St Davids Court,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
512442,St Davids Court,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
512442,St Davids Court,2023-06-07T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
512442,St Davids Court,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512442,St Davids Court,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
512442,St Davids Court,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.48
512442,St Davids Court,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
512442,St Davids Court,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
512442,St Davids Court,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
512442,St Davids Court,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
512442,St Davids Court,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
512442,St Davids Court,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
512442,St Davids Court,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
512442,St Davids Court,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
512442,St Davids Court,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
512442,St Davids Court,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
512442,St Davids Court,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
512442,St Davids Court,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
512442,St Davids Court,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
512442,St Davids Court,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
512442,St Davids Court,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
512442,St Davids Court,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
512442,St Davids Court,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
512442,St Davids Court,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
512442,St Davids Court,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
512442,St Davids Court,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
512442,St Davids Court,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,25.6
512442,St Davids Court,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
512442,St Davids Court,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
512442,St Davids Court,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
512442,St Davids Court,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
512442,St Davids Court,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
512442,St Davids Court,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
512442,St Davids Court,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
512442,St Davids Court,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
512442,St Davids Court,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.2
512442,St Davids Court,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.99
512442,St Davids Court,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.1
512442,St Davids Court,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
512442,St Davids Court,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
512442,St Davids Court,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
512442,St Davids Court,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
512442,St Davids Court,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
512442,St Davids Court,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.3
512442,St Davids Court,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
512442,St Davids Court,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
512442,St Davids Court,2023-06-07T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
512442,St Davids Court,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
512442,St Davids Court,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
512442,St Davids Court,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
512442,St Davids Court,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.56
512442,St Davids Court,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
512442,St Davids Court,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
512442,St Davids Court,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
512442,St Davids Court,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
512442,St Davids Court,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
512442,St Davids Court,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
512442,St Davids Court,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
512442,St Davids Court,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
512442,St Davids Court,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
512442,St Davids Court,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
512442,St Davids Court,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
512442,St Davids Court,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
512442,St Davids Court,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
512442,St Davids Court,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
512442,St Davids Court,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
512442,St Davids Court,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
512442,St Davids Court,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
512442,St Davids Court,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
512442,St Davids Court,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
512442,St Davids Court,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
512442,St Davids Court,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,25.6
512442,St Davids Court,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
512442,St Davids Court,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
512442,St Davids Court,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
512442,St Davids Court,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
512442,St Davids Court,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
512442,St Davids Court,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
512442,St Davids Court,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
512442,St Davids Court,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
512442,St Davids Court,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.24
512442,St Davids Court,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.83
512442,St Davids Court,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.62
512442,St Davids Court,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
512442,St Davids Court,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
512442,St Davids Court,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
512442,St Davids Court,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
512442,St Davids Court,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
512442,St Davids Court,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.26
512442,St Davids Court,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
512442,St Davids Court,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
512442,St Davids Court,2023-06-07T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
512442,St Davids Court,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
512442,St Davids Court,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.6
512442,St Davids Court,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.43
512442,St Davids Court,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
512442,St Davids Court,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
512442,St Davids Court,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
512442,St Davids Court,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
512442,St Davids Court,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
512442,St Davids Court,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
512442,St Davids Court,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
512442,St Davids Court,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
512442,St Davids Court,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
512442,St Davids Court,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
512442,St Davids Court,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
512442,St Davids Court,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
512442,St Davids Court,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
512442,St Davids Court,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
512442,St Davids Court,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
512442,St Davids Court,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
512442,St Davids Court,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
512442,St Davids Court,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
512442,St Davids Court,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
512442,St Davids Court,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
512442,St Davids Court,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
512442,St Davids Court,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,25.5
512442,St Davids Court,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
512442,St Davids Court,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
512442,St Davids Court,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
512442,St Davids Court,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
512442,St Davids Court,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
512442,St Davids Court,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
512442,St Davids Court,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
512442,St Davids Court,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
512442,St Davids Court,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
512442,St Davids Court,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.72
512442,St Davids Court,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.46
512442,St Davids Court,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.33
512442,St Davids Court,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
512442,St Davids Court,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
512442,St Davids Court,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
512442,St Davids Court,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
512442,St Davids Court,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
512442,St Davids Court,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
512442,St Davids Court,2023-06-07T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
512442,St Davids Court,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
512442,St Davids Court,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
512442,St Davids Court,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
512442,St Davids Court,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.3
512442,St Davids Court,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
512442,St Davids Court,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
512442,St Davids Court,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
512442,St Davids Court,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
512442,St Davids Court,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
512442,St Davids Court,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
512442,St Davids Court,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
512442,St Davids Court,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
512442,St Davids Court,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
512442,St Davids Court,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
512442,St Davids Court,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
512442,St Davids Court,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
512442,St Davids Court,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
512442,St Davids Court,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
512442,St Davids Court,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
512442,St Davids Court,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
512442,St Davids Court,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
512442,St Davids Court,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
512442,St Davids Court,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
512442,St Davids Court,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,25.5
512442,St Davids Court,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
512442,St Davids Court,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
512442,St Davids Court,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
512442,St Davids Court,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
512442,St Davids Court,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
512442,St Davids Court,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
512442,St Davids Court,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
512442,St Davids Court,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
512442,St Davids Court,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.16
512442,St Davids Court,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.06
512442,St Davids Court,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.81
512442,St Davids Court,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
512442,St Davids Court,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
512442,St Davids Court,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
512442,St Davids Court,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
512442,St Davids Court,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
512442,St Davids Court,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
512442,St Davids Court,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
512442,St Davids Court,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
512442,St Davids Court,2023-06-07T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
512442,St Davids Court,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
512442,St Davids Court,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
512442,St Davids Court,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
512442,St Davids Court,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
512442,St Davids Court,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.68
512442,St Davids Court,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
512442,St Davids Court,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
512442,St Davids Court,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
512442,St Davids Court,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
512442,St Davids Court,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
512442,St Davids Court,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
512442,St Davids Court,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
512442,St Davids Court,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
512442,St Davids Court,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
512442,St Davids Court,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
512442,St Davids Court,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
512442,St Davids Court,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
512442,St Davids Court,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
512442,St Davids Court,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
512442,St Davids Court,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
512442,St Davids Court,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
512442,St Davids Court,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
512442,St Davids Court,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
512442,St Davids Court,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
512442,St Davids Court,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
512442,St Davids Court,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,25.5
512442,St Davids Court,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
512442,St Davids Court,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
512442,St Davids Court,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
512442,St Davids Court,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
512442,St Davids Court,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
512442,St Davids Court,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
512442,St Davids Court,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
512442,St Davids Court,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
512442,St Davids Court,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.87
512442,St Davids Court,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.88
512442,St Davids Court,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.11
512442,St Davids Court,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
512442,St Davids Court,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
512442,St Davids Court,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
512442,St Davids Court,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
512442,St Davids Court,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
512442,St Davids Court,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
512442,St Davids Court,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
512442,St Davids Court,2023-06-07T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
512442,St Davids Court,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
512442,St Davids Court,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
512442,St Davids Court,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.79
512442,St Davids Court,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
512442,St Davids Court,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
512442,St Davids Court,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.54
512442,St Davids Court,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
512442,St Davids Court,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
512442,St Davids Court,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
512442,St Davids Court,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.1
512442,St Davids Court,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
512442,St Davids Court,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
512442,St Davids Court,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
512442,St Davids Court,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
512442,St Davids Court,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
512442,St Davids Court,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
512442,St Davids Court,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
512442,St Davids Court,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
512442,St Davids Court,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
512442,St Davids Court,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
512442,St Davids Court,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
512442,St Davids Court,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
512442,St Davids Court,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
512442,St Davids Court,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
512442,St Davids Court,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
512442,St Davids Court,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,25.4
512442,St Davids Court,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
512442,St Davids Court,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
512442,St Davids Court,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
512442,St Davids Court,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
512442,St Davids Court,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
512442,St Davids Court,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
512442,St Davids Court,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
512442,St Davids Court,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
512442,St Davids Court,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
512442,St Davids Court,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.13
512442,St Davids Court,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.23
512442,St Davids Court,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.74
512442,St Davids Court,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
512442,St Davids Court,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
512442,St Davids Court,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
512442,St Davids Court,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
512442,St Davids Court,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
512442,St Davids Court,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
512442,St Davids Court,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
512442,St Davids Court,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
512442,St Davids Court,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
512442,St Davids Court,2023-06-07T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
512442,St Davids Court,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
512442,St Davids Court,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
512442,St Davids Court,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
512442,St Davids Court,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
512442,St Davids Court,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.78
512442,St Davids Court,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
512442,St Davids Court,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
512442,St Davids Court,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
512442,St Davids Court,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
512442,St Davids Court,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
512442,St Davids Court,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
512442,St Davids Court,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
512442,St Davids Court,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
512442,St Davids Court,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
512442,St Davids Court,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
512442,St Davids Court,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
512442,St Davids Court,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
512442,St Davids Court,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
512442,St Davids Court,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
512442,St Davids Court,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
512442,St Davids Court,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
512442,St Davids Court,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
512442,St Davids Court,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
512442,St Davids Court,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
512442,St Davids Court,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,25.4
512442,St Davids Court,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
512442,St Davids Court,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
512442,St Davids Court,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
512442,St Davids Court,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
512442,St Davids Court,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
512442,St Davids Court,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
512442,St Davids Court,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
512442,St Davids Court,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
512442,St Davids Court,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.02
512442,St Davids Court,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.4
512442,St Davids Court,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
512442,St Davids Court,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
512442,St Davids Court,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
512442,St Davids Court,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
512442,St Davids Court,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
512442,St Davids Court,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-07T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
512442,St Davids Court,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
512442,St Davids Court,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.52
512442,St Davids Court,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
512442,St Davids Court,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
512442,St Davids Court,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
512442,St Davids Court,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
512442,St Davids Court,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
512442,St Davids Court,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
512442,St Davids Court,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
512442,St Davids Court,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
512442,St Davids Court,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
512442,St Davids Court,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
512442,St Davids Court,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
512442,St Davids Court,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
512442,St Davids Court,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
512442,St Davids Court,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
512442,St Davids Court,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
512442,St Davids Court,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
512442,St Davids Court,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
512442,St Davids Court,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
512442,St Davids Court,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
512442,St Davids Court,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,25.4
512442,St Davids Court,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
512442,St Davids Court,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
512442,St Davids Court,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
512442,St Davids Court,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
512442,St Davids Court,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
512442,St Davids Court,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
512442,St Davids Court,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
512442,St Davids Court,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
512442,St Davids Court,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
512442,St Davids Court,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.56
512442,St Davids Court,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.66
512442,St Davids Court,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.9
512442,St Davids Court,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
512442,St Davids Court,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
512442,St Davids Court,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
512442,St Davids Court,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
512442,St Davids Court,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.23
512442,St Davids Court,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
