Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
512442,St Davids Court,2023-06-07T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
512442,St Davids Court,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.67
512442,St Davids Court,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
512442,St Davids Court,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
512442,St Davids Court,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
512442,St Davids Court,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
512442,St Davids Court,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
512442,St Davids Court,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
512442,St Davids Court,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
512442,St Davids Court,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
512442,St Davids Court,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
512442,St Davids Court,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
512442,St Davids Court,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
512442,St Davids Court,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
512442,St Davids Court,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
512442,St Davids Court,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
512442,St Davids Court,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
512442,St Davids Court,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
512442,St Davids Court,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
512442,St Davids Court,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
512442,St Davids Court,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
512442,St Davids Court,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,25.3
512442,St Davids Court,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
512442,St Davids Court,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
512442,St Davids Court,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
512442,St Davids Court,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
512442,St Davids Court,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
512442,St Davids Court,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
512442,St Davids Court,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
512442,St Davids Court,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
512442,St Davids Court,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.51
512442,St Davids Court,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.71
512442,St Davids Court,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.71
512442,St Davids Court,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
512442,St Davids Court,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
512442,St Davids Court,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
512442,St Davids Court,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
512442,St Davids Court,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
512442,St Davids Court,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
512442,St Davids Court,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
512442,St Davids Court,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
512442,St Davids Court,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
512442,St Davids Court,2023-06-07T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
512442,St Davids Court,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
512442,St Davids Court,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
512442,St Davids Court,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
512442,St Davids Court,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
512442,St Davids Court,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
512442,St Davids Court,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
512442,St Davids Court,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.75
512442,St Davids Court,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
512442,St Davids Court,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
512442,St Davids Court,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
512442,St Davids Court,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
512442,St Davids Court,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
512442,St Davids Court,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
512442,St Davids Court,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
512442,St Davids Court,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
512442,St Davids Court,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
512442,St Davids Court,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
512442,St Davids Court,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
512442,St Davids Court,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
512442,St Davids Court,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
512442,St Davids Court,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
512442,St Davids Court,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
512442,St Davids Court,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
512442,St Davids Court,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
512442,St Davids Court,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
512442,St Davids Court,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,25.3
512442,St Davids Court,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
512442,St Davids Court,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
512442,St Davids Court,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
512442,St Davids Court,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
512442,St Davids Court,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
512442,St Davids Court,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
512442,St Davids Court,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
512442,St Davids Court,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.26
512442,St Davids Court,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.55
512442,St Davids Court,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.21
512442,St Davids Court,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
512442,St Davids Court,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
512442,St Davids Court,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
512442,St Davids Court,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
512442,St Davids Court,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
512442,St Davids Court,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
512442,St Davids Court,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
512442,St Davids Court,2023-06-07T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
512442,St Davids Court,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
512442,St Davids Court,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
512442,St Davids Court,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
512442,St Davids Court,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
512442,St Davids Court,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
512442,St Davids Court,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.21
512442,St Davids Court,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
512442,St Davids Court,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
512442,St Davids Court,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
512442,St Davids Court,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
512442,St Davids Court,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
512442,St Davids Court,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
512442,St Davids Court,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
512442,St Davids Court,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
512442,St Davids Court,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
512442,St Davids Court,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
512442,St Davids Court,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
512442,St Davids Court,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
512442,St Davids Court,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
512442,St Davids Court,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
512442,St Davids Court,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
512442,St Davids Court,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
512442,St Davids Court,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
512442,St Davids Court,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
512442,St Davids Court,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
512442,St Davids Court,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
512442,St Davids Court,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,25.3
512442,St Davids Court,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
512442,St Davids Court,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
512442,St Davids Court,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
512442,St Davids Court,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
512442,St Davids Court,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
512442,St Davids Court,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
512442,St Davids Court,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
512442,St Davids Court,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
512442,St Davids Court,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.1
512442,St Davids Court,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.98
512442,St Davids Court,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.31
512442,St Davids Court,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
512442,St Davids Court,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
512442,St Davids Court,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
512442,St Davids Court,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
512442,St Davids Court,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
512442,St Davids Court,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
512442,St Davids Court,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
512442,St Davids Court,2023-06-07T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
512442,St Davids Court,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
512442,St Davids Court,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
512442,St Davids Court,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.86
512442,St Davids Court,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
512442,St Davids Court,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.8
512442,St Davids Court,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
512442,St Davids Court,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
512442,St Davids Court,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
512442,St Davids Court,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
512442,St Davids Court,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
512442,St Davids Court,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
512442,St Davids Court,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
512442,St Davids Court,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.92
512442,St Davids Court,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
512442,St Davids Court,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
512442,St Davids Court,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
512442,St Davids Court,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
512442,St Davids Court,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
512442,St Davids Court,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
512442,St Davids Court,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
512442,St Davids Court,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
512442,St Davids Court,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
512442,St Davids Court,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
512442,St Davids Court,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
512442,St Davids Court,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,25.2
512442,St Davids Court,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
512442,St Davids Court,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
512442,St Davids Court,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
512442,St Davids Court,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
512442,St Davids Court,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
512442,St Davids Court,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
512442,St Davids Court,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
512442,St Davids Court,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
512442,St Davids Court,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
512442,St Davids Court,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.53
512442,St Davids Court,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.11
512442,St Davids Court,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.72
512442,St Davids Court,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
512442,St Davids Court,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
512442,St Davids Court,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
512442,St Davids Court,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
512442,St Davids Court,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
512442,St Davids Court,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
512442,St Davids Court,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
512442,St Davids Court,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
512442,St Davids Court,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
512442,St Davids Court,2023-06-07T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
512442,St Davids Court,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
512442,St Davids Court,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
512442,St Davids Court,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.69
512442,St Davids Court,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
512442,St Davids Court,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.84
512442,St Davids Court,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
512442,St Davids Court,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
512442,St Davids Court,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
512442,St Davids Court,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
512442,St Davids Court,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
512442,St Davids Court,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
512442,St Davids Court,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
512442,St Davids Court,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
512442,St Davids Court,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
512442,St Davids Court,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
512442,St Davids Court,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
512442,St Davids Court,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
512442,St Davids Court,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
512442,St Davids Court,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
512442,St Davids Court,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
512442,St Davids Court,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
512442,St Davids Court,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
512442,St Davids Court,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
512442,St Davids Court,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
512442,St Davids Court,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,25.1
512442,St Davids Court,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
512442,St Davids Court,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
512442,St Davids Court,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
512442,St Davids Court,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
512442,St Davids Court,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
512442,St Davids Court,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
512442,St Davids Court,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
512442,St Davids Court,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.24
512442,St Davids Court,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.64
512442,St Davids Court,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.36
512442,St Davids Court,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
512442,St Davids Court,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
512442,St Davids Court,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
512442,St Davids Court,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
512442,St Davids Court,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.2
512442,St Davids Court,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-07T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
512442,St Davids Court,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
512442,St Davids Court,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
512442,St Davids Court,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
512442,St Davids Court,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
512442,St Davids Court,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
512442,St Davids Court,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
512442,St Davids Court,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
512442,St Davids Court,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
512442,St Davids Court,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
512442,St Davids Court,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
512442,St Davids Court,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
512442,St Davids Court,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
512442,St Davids Court,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
512442,St Davids Court,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
512442,St Davids Court,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
512442,St Davids Court,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
512442,St Davids Court,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
512442,St Davids Court,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
512442,St Davids Court,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
512442,St Davids Court,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
512442,St Davids Court,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
512442,St Davids Court,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,25.1
512442,St Davids Court,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
512442,St Davids Court,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
512442,St Davids Court,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
512442,St Davids Court,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
512442,St Davids Court,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
512442,St Davids Court,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
512442,St Davids Court,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
512442,St Davids Court,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
512442,St Davids Court,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
512442,St Davids Court,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.54
512442,St Davids Court,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.51
512442,St Davids Court,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.66
512442,St Davids Court,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
512442,St Davids Court,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
512442,St Davids Court,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
512442,St Davids Court,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
512442,St Davids Court,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-07T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
512442,St Davids Court,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
512442,St Davids Court,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.23
512442,St Davids Court,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
512442,St Davids Court,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
512442,St Davids Court,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
512442,St Davids Court,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
512442,St Davids Court,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
512442,St Davids Court,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
512442,St Davids Court,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
512442,St Davids Court,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
512442,St Davids Court,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
512442,St Davids Court,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
512442,St Davids Court,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
512442,St Davids Court,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
512442,St Davids Court,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
512442,St Davids Court,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
512442,St Davids Court,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
512442,St Davids Court,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
512442,St Davids Court,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
512442,St Davids Court,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
512442,St Davids Court,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
512442,St Davids Court,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
512442,St Davids Court,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,25.0
512442,St Davids Court,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
512442,St Davids Court,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
512442,St Davids Court,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
512442,St Davids Court,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
512442,St Davids Court,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
512442,St Davids Court,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
512442,St Davids Court,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
512442,St Davids Court,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
512442,St Davids Court,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.38
512442,St Davids Court,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.83
512442,St Davids Court,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.92
512442,St Davids Court,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
512442,St Davids Court,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
512442,St Davids Court,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
512442,St Davids Court,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
512442,St Davids Court,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
512442,St Davids Court,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-07T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
512442,St Davids Court,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.3
512442,St Davids Court,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
512442,St Davids Court,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.9
512442,St Davids Court,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
512442,St Davids Court,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
512442,St Davids Court,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
512442,St Davids Court,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
512442,St Davids Court,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
512442,St Davids Court,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
512442,St Davids Court,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
512442,St Davids Court,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
512442,St Davids Court,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
512442,St Davids Court,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
512442,St Davids Court,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
512442,St Davids Court,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
512442,St Davids Court,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
512442,St Davids Court,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
512442,St Davids Court,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
512442,St Davids Court,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
512442,St Davids Court,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
512442,St Davids Court,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
512442,St Davids Court,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
512442,St Davids Court,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,25.0
512442,St Davids Court,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
512442,St Davids Court,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
512442,St Davids Court,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
512442,St Davids Court,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
512442,St Davids Court,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
512442,St Davids Court,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
512442,St Davids Court,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
512442,St Davids Court,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.82
512442,St Davids Court,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.93
512442,St Davids Court,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.32
512442,St Davids Court,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
512442,St Davids Court,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
512442,St Davids Court,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
512442,St Davids Court,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
512442,St Davids Court,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
512442,St Davids Court,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
512442,St Davids Court,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
512442,St Davids Court,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
512442,St Davids Court,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
512442,St Davids Court,2023-06-07T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
512442,St Davids Court,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
512442,St Davids Court,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
512442,St Davids Court,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
512442,St Davids Court,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
512442,St Davids Court,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.86
512442,St Davids Court,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
512442,St Davids Court,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
512442,St Davids Court,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
512442,St Davids Court,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
512442,St Davids Court,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
512442,St Davids Court,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
512442,St Davids Court,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
512442,St Davids Court,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
512442,St Davids Court,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
512442,St Davids Court,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
512442,St Davids Court,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
512442,St Davids Court,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
512442,St Davids Court,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
512442,St Davids Court,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
512442,St Davids Court,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
512442,St Davids Court,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
512442,St Davids Court,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
512442,St Davids Court,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
512442,St Davids Court,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
512442,St Davids Court,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
512442,St Davids Court,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,25.0
512442,St Davids Court,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
512442,St Davids Court,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
512442,St Davids Court,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
512442,St Davids Court,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
512442,St Davids Court,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
512442,St Davids Court,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
512442,St Davids Court,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
512442,St Davids Court,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
512442,St Davids Court,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.05
512442,St Davids Court,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.46
512442,St Davids Court,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.22
512442,St Davids Court,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
512442,St Davids Court,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
512442,St Davids Court,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
512442,St Davids Court,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
512442,St Davids Court,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
512442,St Davids Court,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
512442,St Davids Court,2023-06-07T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
512442,St Davids Court,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
512442,St Davids Court,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
512442,St Davids Court,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
512442,St Davids Court,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
512442,St Davids Court,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
512442,St Davids Court,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
512442,St Davids Court,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
512442,St Davids Court,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
512442,St Davids Court,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
512442,St Davids Court,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
