Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
512442,St Davids Court,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
512442,St Davids Court,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
512442,St Davids Court,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
512442,St Davids Court,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
512442,St Davids Court,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
512442,St Davids Court,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
512442,St Davids Court,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
512442,St Davids Court,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
512442,St Davids Court,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
512442,St Davids Court,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
512442,St Davids Court,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
512442,St Davids Court,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,24.9
512442,St Davids Court,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
512442,St Davids Court,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
512442,St Davids Court,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
512442,St Davids Court,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
512442,St Davids Court,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
512442,St Davids Court,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
512442,St Davids Court,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
512442,St Davids Court,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
512442,St Davids Court,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.03
512442,St Davids Court,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.15
512442,St Davids Court,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.34
512442,St Davids Court,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
512442,St Davids Court,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
512442,St Davids Court,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
512442,St Davids Court,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
512442,St Davids Court,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
512442,St Davids Court,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
512442,St Davids Court,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
512442,St Davids Court,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
512442,St Davids Court,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
512442,St Davids Court,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
512442,St Davids Court,2023-06-07T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
512442,St Davids Court,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
512442,St Davids Court,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
512442,St Davids Court,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
512442,St Davids Court,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
512442,St Davids Court,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
512442,St Davids Court,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
512442,St Davids Court,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
512442,St Davids Court,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
512442,St Davids Court,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
512442,St Davids Court,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
512442,St Davids Court,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
512442,St Davids Court,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
512442,St Davids Court,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
512442,St Davids Court,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
512442,St Davids Court,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
512442,St Davids Court,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
512442,St Davids Court,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
512442,St Davids Court,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
512442,St Davids Court,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
512442,St Davids Court,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
512442,St Davids Court,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
512442,St Davids Court,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
512442,St Davids Court,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
512442,St Davids Court,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
512442,St Davids Court,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
512442,St Davids Court,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
512442,St Davids Court,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
512442,St Davids Court,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,24.9
512442,St Davids Court,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
512442,St Davids Court,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
512442,St Davids Court,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
512442,St Davids Court,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
512442,St Davids Court,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
512442,St Davids Court,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
512442,St Davids Court,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
512442,St Davids Court,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
512442,St Davids Court,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.23
512442,St Davids Court,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.39
512442,St Davids Court,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.72
512442,St Davids Court,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
512442,St Davids Court,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
512442,St Davids Court,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
512442,St Davids Court,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
512442,St Davids Court,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
512442,St Davids Court,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.23
512442,St Davids Court,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
512442,St Davids Court,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
512442,St Davids Court,2023-06-07T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
512442,St Davids Court,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
512442,St Davids Court,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512442,St Davids Court,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
512442,St Davids Court,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
512442,St Davids Court,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
512442,St Davids Court,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
512442,St Davids Court,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
512442,St Davids Court,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
512442,St Davids Court,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
512442,St Davids Court,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
512442,St Davids Court,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
512442,St Davids Court,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
512442,St Davids Court,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
512442,St Davids Court,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
512442,St Davids Court,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
512442,St Davids Court,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
512442,St Davids Court,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
512442,St Davids Court,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
512442,St Davids Court,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
512442,St Davids Court,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
512442,St Davids Court,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
512442,St Davids Court,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
512442,St Davids Court,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
512442,St Davids Court,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,24.9
512442,St Davids Court,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
512442,St Davids Court,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
512442,St Davids Court,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
512442,St Davids Court,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
512442,St Davids Court,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
512442,St Davids Court,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
512442,St Davids Court,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
512442,St Davids Court,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.36
512442,St Davids Court,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.85
512442,St Davids Court,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.22
512442,St Davids Court,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
512442,St Davids Court,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
512442,St Davids Court,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
512442,St Davids Court,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
512442,St Davids Court,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
512442,St Davids Court,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
512442,St Davids Court,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-07T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.93
512442,St Davids Court,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
512442,St Davids Court,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
512442,St Davids Court,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
512442,St Davids Court,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
512442,St Davids Court,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
512442,St Davids Court,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
512442,St Davids Court,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
512442,St Davids Court,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
512442,St Davids Court,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
512442,St Davids Court,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
512442,St Davids Court,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
512442,St Davids Court,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
512442,St Davids Court,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
512442,St Davids Court,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
512442,St Davids Court,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.02
512442,St Davids Court,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.81
512442,St Davids Court,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
512442,St Davids Court,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
512442,St Davids Court,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
512442,St Davids Court,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
512442,St Davids Court,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
512442,St Davids Court,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,24.9
512442,St Davids Court,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
512442,St Davids Court,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
512442,St Davids Court,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
512442,St Davids Court,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
512442,St Davids Court,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
512442,St Davids Court,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
512442,St Davids Court,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
512442,St Davids Court,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.42
512442,St Davids Court,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.95
512442,St Davids Court,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.52
512442,St Davids Court,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
512442,St Davids Court,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
512442,St Davids Court,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
512442,St Davids Court,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
512442,St Davids Court,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
512442,St Davids Court,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
512442,St Davids Court,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
512442,St Davids Court,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
512442,St Davids Court,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
512442,St Davids Court,2023-06-07T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
512442,St Davids Court,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
512442,St Davids Court,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
512442,St Davids Court,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
512442,St Davids Court,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
512442,St Davids Court,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
512442,St Davids Court,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
512442,St Davids Court,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
512442,St Davids Court,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
512442,St Davids Court,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
512442,St Davids Court,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
512442,St Davids Court,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
512442,St Davids Court,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
512442,St Davids Court,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
512442,St Davids Court,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
512442,St Davids Court,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
512442,St Davids Court,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
512442,St Davids Court,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
512442,St Davids Court,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
512442,St Davids Court,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
512442,St Davids Court,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
512442,St Davids Court,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
512442,St Davids Court,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
512442,St Davids Court,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
512442,St Davids Court,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
512442,St Davids Court,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
512442,St Davids Court,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
512442,St Davids Court,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,24.9
512442,St Davids Court,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
512442,St Davids Court,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
512442,St Davids Court,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
512442,St Davids Court,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
512442,St Davids Court,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
512442,St Davids Court,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
512442,St Davids Court,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
512442,St Davids Court,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.21
512442,St Davids Court,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.1
512442,St Davids Court,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.32
512442,St Davids Court,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
512442,St Davids Court,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
512442,St Davids Court,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
512442,St Davids Court,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
512442,St Davids Court,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
512442,St Davids Court,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
512442,St Davids Court,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
512442,St Davids Court,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
512442,St Davids Court,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
512442,St Davids Court,2023-06-07T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
512442,St Davids Court,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
512442,St Davids Court,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512442,St Davids Court,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
512442,St Davids Court,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.66
512442,St Davids Court,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
512442,St Davids Court,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
512442,St Davids Court,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
512442,St Davids Court,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
512442,St Davids Court,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
512442,St Davids Court,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
512442,St Davids Court,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
512442,St Davids Court,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
512442,St Davids Court,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
512442,St Davids Court,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
512442,St Davids Court,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
512442,St Davids Court,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
512442,St Davids Court,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
512442,St Davids Court,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
512442,St Davids Court,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
512442,St Davids Court,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
512442,St Davids Court,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
512442,St Davids Court,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
512442,St Davids Court,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
512442,St Davids Court,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
512442,St Davids Court,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
512442,St Davids Court,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,24.9
512442,St Davids Court,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
512442,St Davids Court,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
512442,St Davids Court,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
512442,St Davids Court,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
512442,St Davids Court,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
512442,St Davids Court,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
512442,St Davids Court,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
512442,St Davids Court,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
512442,St Davids Court,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.35
512442,St Davids Court,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.21
512442,St Davids Court,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.91
512442,St Davids Court,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
512442,St Davids Court,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
512442,St Davids Court,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
512442,St Davids Court,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
512442,St Davids Court,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
512442,St Davids Court,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
512442,St Davids Court,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
512442,St Davids Court,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
512442,St Davids Court,2023-06-07T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
512442,St Davids Court,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
512442,St Davids Court,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
512442,St Davids Court,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
512442,St Davids Court,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
512442,St Davids Court,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
512442,St Davids Court,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
512442,St Davids Court,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
512442,St Davids Court,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
512442,St Davids Court,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
512442,St Davids Court,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
512442,St Davids Court,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
512442,St Davids Court,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
512442,St Davids Court,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
512442,St Davids Court,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
512442,St Davids Court,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
512442,St Davids Court,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
512442,St Davids Court,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
512442,St Davids Court,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
512442,St Davids Court,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
512442,St Davids Court,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
512442,St Davids Court,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
512442,St Davids Court,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
512442,St Davids Court,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
512442,St Davids Court,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,24.9
512442,St Davids Court,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
512442,St Davids Court,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
512442,St Davids Court,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
512442,St Davids Court,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
512442,St Davids Court,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
512442,St Davids Court,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
512442,St Davids Court,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
512442,St Davids Court,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
512442,St Davids Court,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.03
512442,St Davids Court,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.09
512442,St Davids Court,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.03
512442,St Davids Court,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
512442,St Davids Court,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
512442,St Davids Court,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
512442,St Davids Court,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
512442,St Davids Court,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
512442,St Davids Court,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
512442,St Davids Court,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
512442,St Davids Court,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
512442,St Davids Court,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
512442,St Davids Court,2023-06-07T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
512442,St Davids Court,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
512442,St Davids Court,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
512442,St Davids Court,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
512442,St Davids Court,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
512442,St Davids Court,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.29
512442,St Davids Court,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.83
512442,St Davids Court,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
512442,St Davids Court,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
512442,St Davids Court,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
512442,St Davids Court,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
512442,St Davids Court,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
512442,St Davids Court,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
512442,St Davids Court,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
512442,St Davids Court,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
512442,St Davids Court,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
512442,St Davids Court,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
512442,St Davids Court,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
512442,St Davids Court,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
512442,St Davids Court,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
512442,St Davids Court,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
512442,St Davids Court,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
512442,St Davids Court,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
512442,St Davids Court,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
512442,St Davids Court,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
512442,St Davids Court,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
512442,St Davids Court,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,24.9
512442,St Davids Court,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
512442,St Davids Court,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
512442,St Davids Court,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
512442,St Davids Court,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
512442,St Davids Court,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
512442,St Davids Court,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
512442,St Davids Court,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
512442,St Davids Court,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
512442,St Davids Court,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.75
512442,St Davids Court,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.61
512442,St Davids Court,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.41
512442,St Davids Court,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
512442,St Davids Court,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
512442,St Davids Court,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
512442,St Davids Court,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
512442,St Davids Court,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
512442,St Davids Court,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
512442,St Davids Court,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
512442,St Davids Court,2023-06-07T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
512442,St Davids Court,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
512442,St Davids Court,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.36
512442,St Davids Court,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
512442,St Davids Court,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
512442,St Davids Court,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
512442,St Davids Court,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
512442,St Davids Court,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
512442,St Davids Court,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
512442,St Davids Court,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
512442,St Davids Court,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
512442,St Davids Court,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
512442,St Davids Court,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
512442,St Davids Court,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
512442,St Davids Court,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
512442,St Davids Court,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
512442,St Davids Court,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
512442,St Davids Court,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
512442,St Davids Court,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
512442,St Davids Court,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
512442,St Davids Court,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
512442,St Davids Court,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
512442,St Davids Court,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
512442,St Davids Court,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
512442,St Davids Court,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,24.9
512442,St Davids Court,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
512442,St Davids Court,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
512442,St Davids Court,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
512442,St Davids Court,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
512442,St Davids Court,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
512442,St Davids Court,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
512442,St Davids Court,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
512442,St Davids Court,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
512442,St Davids Court,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.49
512442,St Davids Court,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.74
512442,St Davids Court,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.46
512442,St Davids Court,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
512442,St Davids Court,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
512442,St Davids Court,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
512442,St Davids Court,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
512442,St Davids Court,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
512442,St Davids Court,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
512442,St Davids Court,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
512442,St Davids Court,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
512442,St Davids Court,2023-06-07T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
512442,St Davids Court,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
512442,St Davids Court,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
512442,St Davids Court,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512442,St Davids Court,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.65
512442,St Davids Court,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
512442,St Davids Court,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
512442,St Davids Court,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
512442,St Davids Court,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.6
512442,St Davids Court,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
512442,St Davids Court,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
512442,St Davids Court,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
512442,St Davids Court,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
512442,St Davids Court,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
512442,St Davids Court,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
512442,St Davids Court,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
512442,St Davids Court,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
512442,St Davids Court,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
512442,St Davids Court,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
512442,St Davids Court,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
512442,St Davids Court,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
512442,St Davids Court,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
512442,St Davids Court,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
512442,St Davids Court,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
512442,St Davids Court,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
512442,St Davids Court,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,24.9
512442,St Davids Court,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
512442,St Davids Court,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
512442,St Davids Court,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
