Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
512442,St Davids Court,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
512442,St Davids Court,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
512442,St Davids Court,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
512442,St Davids Court,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
512442,St Davids Court,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.93
512442,St Davids Court,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.22
512442,St Davids Court,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.05
512442,St Davids Court,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
512442,St Davids Court,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
512442,St Davids Court,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
512442,St Davids Court,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
512442,St Davids Court,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
512442,St Davids Court,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
512442,St Davids Court,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
512442,St Davids Court,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
512442,St Davids Court,2023-06-07T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
512442,St Davids Court,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
512442,St Davids Court,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512442,St Davids Court,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.09
512442,St Davids Court,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
512442,St Davids Court,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
512442,St Davids Court,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
512442,St Davids Court,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
512442,St Davids Court,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
512442,St Davids Court,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
512442,St Davids Court,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
512442,St Davids Court,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
512442,St Davids Court,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
512442,St Davids Court,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
512442,St Davids Court,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
512442,St Davids Court,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
512442,St Davids Court,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
512442,St Davids Court,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
512442,St Davids Court,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
512442,St Davids Court,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
512442,St Davids Court,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
512442,St Davids Court,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
512442,St Davids Court,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
512442,St Davids Court,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
512442,St Davids Court,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
512442,St Davids Court,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,24.9
512442,St Davids Court,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
512442,St Davids Court,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
512442,St Davids Court,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
512442,St Davids Court,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
512442,St Davids Court,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
512442,St Davids Court,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
512442,St Davids Court,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
512442,St Davids Court,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.77
512442,St Davids Court,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.14
512442,St Davids Court,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.39
512442,St Davids Court,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
512442,St Davids Court,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
512442,St Davids Court,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
512442,St Davids Court,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
512442,St Davids Court,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
512442,St Davids Court,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
512442,St Davids Court,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-07T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.57
512442,St Davids Court,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
512442,St Davids Court,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
512442,St Davids Court,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
512442,St Davids Court,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
512442,St Davids Court,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
512442,St Davids Court,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
512442,St Davids Court,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
512442,St Davids Court,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
512442,St Davids Court,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
512442,St Davids Court,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
512442,St Davids Court,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
512442,St Davids Court,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
512442,St Davids Court,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
512442,St Davids Court,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
512442,St Davids Court,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
512442,St Davids Court,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
512442,St Davids Court,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
512442,St Davids Court,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
512442,St Davids Court,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
512442,St Davids Court,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
512442,St Davids Court,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
512442,St Davids Court,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,24.9
512442,St Davids Court,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
512442,St Davids Court,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
512442,St Davids Court,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
512442,St Davids Court,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
512442,St Davids Court,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
512442,St Davids Court,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
512442,St Davids Court,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
512442,St Davids Court,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
512442,St Davids Court,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.73
512442,St Davids Court,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.13
512442,St Davids Court,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.76
512442,St Davids Court,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
512442,St Davids Court,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
512442,St Davids Court,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
512442,St Davids Court,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
512442,St Davids Court,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
512442,St Davids Court,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
512442,St Davids Court,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-07T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
512442,St Davids Court,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.46
512442,St Davids Court,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
512442,St Davids Court,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
512442,St Davids Court,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
512442,St Davids Court,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.8
512442,St Davids Court,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
512442,St Davids Court,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
512442,St Davids Court,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
512442,St Davids Court,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
512442,St Davids Court,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
512442,St Davids Court,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
512442,St Davids Court,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
512442,St Davids Court,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
512442,St Davids Court,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
512442,St Davids Court,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
512442,St Davids Court,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
512442,St Davids Court,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
512442,St Davids Court,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
512442,St Davids Court,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
512442,St Davids Court,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
512442,St Davids Court,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
512442,St Davids Court,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,24.9
512442,St Davids Court,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
512442,St Davids Court,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
512442,St Davids Court,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
512442,St Davids Court,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
512442,St Davids Court,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
512442,St Davids Court,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
512442,St Davids Court,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
512442,St Davids Court,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
512442,St Davids Court,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
512442,St Davids Court,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.29
512442,St Davids Court,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.35
512442,St Davids Court,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.75
512442,St Davids Court,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
512442,St Davids Court,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
512442,St Davids Court,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
512442,St Davids Court,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
512442,St Davids Court,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
512442,St Davids Court,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
512442,St Davids Court,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
512442,St Davids Court,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
512442,St Davids Court,2023-06-07T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
512442,St Davids Court,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
512442,St Davids Court,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.38
512442,St Davids Court,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
512442,St Davids Court,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
512442,St Davids Court,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
512442,St Davids Court,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.1
512442,St Davids Court,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
512442,St Davids Court,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
512442,St Davids Court,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
512442,St Davids Court,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
512442,St Davids Court,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
512442,St Davids Court,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
512442,St Davids Court,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
512442,St Davids Court,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
512442,St Davids Court,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
512442,St Davids Court,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
512442,St Davids Court,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
512442,St Davids Court,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
512442,St Davids Court,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
512442,St Davids Court,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
512442,St Davids Court,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
512442,St Davids Court,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
512442,St Davids Court,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,25.0
512442,St Davids Court,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
512442,St Davids Court,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
512442,St Davids Court,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
512442,St Davids Court,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
512442,St Davids Court,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
512442,St Davids Court,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
512442,St Davids Court,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
512442,St Davids Court,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
512442,St Davids Court,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
512442,St Davids Court,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.48
512442,St Davids Court,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.63
512442,St Davids Court,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.27
512442,St Davids Court,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
512442,St Davids Court,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
512442,St Davids Court,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
512442,St Davids Court,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
512442,St Davids Court,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
512442,St Davids Court,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
512442,St Davids Court,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
512442,St Davids Court,2023-06-07T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.68
512442,St Davids Court,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
512442,St Davids Court,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
512442,St Davids Court,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
512442,St Davids Court,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.3
512442,St Davids Court,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
512442,St Davids Court,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
512442,St Davids Court,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
512442,St Davids Court,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
512442,St Davids Court,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
512442,St Davids Court,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
512442,St Davids Court,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
512442,St Davids Court,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
512442,St Davids Court,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
512442,St Davids Court,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
512442,St Davids Court,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
512442,St Davids Court,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
512442,St Davids Court,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
512442,St Davids Court,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512442,St Davids Court,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
512442,St Davids Court,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
512442,St Davids Court,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,25.0
512442,St Davids Court,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
512442,St Davids Court,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
512442,St Davids Court,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
512442,St Davids Court,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
512442,St Davids Court,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
512442,St Davids Court,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
512442,St Davids Court,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
512442,St Davids Court,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
512442,St Davids Court,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
512442,St Davids Court,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.77
512442,St Davids Court,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.86
512442,St Davids Court,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.93
512442,St Davids Court,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
512442,St Davids Court,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
512442,St Davids Court,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
512442,St Davids Court,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
512442,St Davids Court,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
512442,St Davids Court,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
512442,St Davids Court,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-07T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
512442,St Davids Court,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.71
512442,St Davids Court,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
512442,St Davids Court,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.36
512442,St Davids Court,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
512442,St Davids Court,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
512442,St Davids Court,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
512442,St Davids Court,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.3
512442,St Davids Court,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
512442,St Davids Court,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
512442,St Davids Court,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
512442,St Davids Court,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
512442,St Davids Court,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
512442,St Davids Court,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
512442,St Davids Court,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
512442,St Davids Court,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
512442,St Davids Court,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
512442,St Davids Court,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
512442,St Davids Court,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
512442,St Davids Court,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
512442,St Davids Court,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
512442,St Davids Court,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
512442,St Davids Court,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
512442,St Davids Court,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
512442,St Davids Court,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
512442,St Davids Court,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,25.0
512442,St Davids Court,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
512442,St Davids Court,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
512442,St Davids Court,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
512442,St Davids Court,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
512442,St Davids Court,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
512442,St Davids Court,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
512442,St Davids Court,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
512442,St Davids Court,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
512442,St Davids Court,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.64
512442,St Davids Court,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.1
512442,St Davids Court,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.17
512442,St Davids Court,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
512442,St Davids Court,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
512442,St Davids Court,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
512442,St Davids Court,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
512442,St Davids Court,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
512442,St Davids Court,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-07T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
512442,St Davids Court,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
512442,St Davids Court,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
512442,St Davids Court,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.79
512442,St Davids Court,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
512442,St Davids Court,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
512442,St Davids Court,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
512442,St Davids Court,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.8
512442,St Davids Court,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
512442,St Davids Court,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
512442,St Davids Court,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
512442,St Davids Court,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
512442,St Davids Court,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
512442,St Davids Court,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
512442,St Davids Court,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
512442,St Davids Court,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
512442,St Davids Court,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
512442,St Davids Court,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
512442,St Davids Court,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
512442,St Davids Court,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
512442,St Davids Court,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
512442,St Davids Court,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
512442,St Davids Court,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
512442,St Davids Court,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
512442,St Davids Court,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,25.0
512442,St Davids Court,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
512442,St Davids Court,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
512442,St Davids Court,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
512442,St Davids Court,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
512442,St Davids Court,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
512442,St Davids Court,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
512442,St Davids Court,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
512442,St Davids Court,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
512442,St Davids Court,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
512442,St Davids Court,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.31
512442,St Davids Court,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.44
512442,St Davids Court,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.91
512442,St Davids Court,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
512442,St Davids Court,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
512442,St Davids Court,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
512442,St Davids Court,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
512442,St Davids Court,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
512442,St Davids Court,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-07T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
512442,St Davids Court,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.81
512442,St Davids Court,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
512442,St Davids Court,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
512442,St Davids Court,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
512442,St Davids Court,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.0
512442,St Davids Court,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
512442,St Davids Court,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
512442,St Davids Court,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
512442,St Davids Court,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
512442,St Davids Court,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
512442,St Davids Court,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
512442,St Davids Court,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
512442,St Davids Court,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
512442,St Davids Court,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
512442,St Davids Court,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
512442,St Davids Court,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
512442,St Davids Court,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
512442,St Davids Court,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
512442,St Davids Court,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
512442,St Davids Court,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
512442,St Davids Court,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
512442,St Davids Court,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,25.0
512442,St Davids Court,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
512442,St Davids Court,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
512442,St Davids Court,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
512442,St Davids Court,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
512442,St Davids Court,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
512442,St Davids Court,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
512442,St Davids Court,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
512442,St Davids Court,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
512442,St Davids Court,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
512442,St Davids Court,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.66
512442,St Davids Court,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.24
512442,St Davids Court,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.92
512442,St Davids Court,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
512442,St Davids Court,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
512442,St Davids Court,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
512442,St Davids Court,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
512442,St Davids Court,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
512442,St Davids Court,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
512442,St Davids Court,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
512442,St Davids Court,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
512442,St Davids Court,2023-06-07T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
512442,St Davids Court,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
512442,St Davids Court,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
512442,St Davids Court,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.46
512442,St Davids Court,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
512442,St Davids Court,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
512442,St Davids Court,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
512442,St Davids Court,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
512442,St Davids Court,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
512442,St Davids Court,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
512442,St Davids Court,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
512442,St Davids Court,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
512442,St Davids Court,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
512442,St Davids Court,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
512442,St Davids Court,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
512442,St Davids Court,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
512442,St Davids Court,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
512442,St Davids Court,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
512442,St Davids Court,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
512442,St Davids Court,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
512442,St Davids Court,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
512442,St Davids Court,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
512442,St Davids Court,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
512442,St Davids Court,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
512442,St Davids Court,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,25.1
512442,St Davids Court,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
512442,St Davids Court,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
512442,St Davids Court,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
512442,St Davids Court,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
512442,St Davids Court,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
512442,St Davids Court,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
512442,St Davids Court,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
512442,St Davids Court,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
512442,St Davids Court,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
512442,St Davids Court,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.38
512442,St Davids Court,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.88
512442,St Davids Court,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.11
512442,St Davids Court,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
512442,St Davids Court,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
512442,St Davids Court,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
512442,St Davids Court,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
512442,St Davids Court,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
512442,St Davids Court,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
512442,St Davids Court,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
512442,St Davids Court,2023-06-07T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
