Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
512442,St Davids Court,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
512442,St Davids Court,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.91
512442,St Davids Court,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.71
512442,St Davids Court,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
512442,St Davids Court,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
512442,St Davids Court,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
512442,St Davids Court,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
512442,St Davids Court,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
512442,St Davids Court,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
512442,St Davids Court,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
512442,St Davids Court,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
512442,St Davids Court,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
512442,St Davids Court,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
512442,St Davids Court,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
512442,St Davids Court,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
512442,St Davids Court,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
512442,St Davids Court,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
512442,St Davids Court,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
512442,St Davids Court,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
512442,St Davids Court,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
512442,St Davids Court,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
512442,St Davids Court,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
512442,St Davids Court,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
512442,St Davids Court,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,25.1
512442,St Davids Court,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
512442,St Davids Court,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
512442,St Davids Court,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
512442,St Davids Court,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
512442,St Davids Court,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
512442,St Davids Court,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
512442,St Davids Court,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
512442,St Davids Court,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
512442,St Davids Court,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
512442,St Davids Court,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.87
512442,St Davids Court,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.38
512442,St Davids Court,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.81
512442,St Davids Court,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
512442,St Davids Court,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
512442,St Davids Court,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
512442,St Davids Court,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
512442,St Davids Court,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
512442,St Davids Court,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
512442,St Davids Court,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-07T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.77
512442,St Davids Court,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
512442,St Davids Court,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
512442,St Davids Court,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.96
512442,St Davids Court,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
512442,St Davids Court,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
512442,St Davids Court,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
512442,St Davids Court,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
512442,St Davids Court,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
512442,St Davids Court,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
512442,St Davids Court,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
512442,St Davids Court,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
512442,St Davids Court,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
512442,St Davids Court,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
512442,St Davids Court,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
512442,St Davids Court,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
512442,St Davids Court,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
512442,St Davids Court,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
512442,St Davids Court,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
512442,St Davids Court,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
512442,St Davids Court,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
512442,St Davids Court,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
512442,St Davids Court,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
512442,St Davids Court,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,25.2
512442,St Davids Court,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
512442,St Davids Court,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
512442,St Davids Court,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
512442,St Davids Court,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
512442,St Davids Court,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
512442,St Davids Court,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
512442,St Davids Court,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
512442,St Davids Court,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
512442,St Davids Court,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
512442,St Davids Court,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.48
512442,St Davids Court,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.19
512442,St Davids Court,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.62
512442,St Davids Court,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
512442,St Davids Court,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
512442,St Davids Court,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
512442,St Davids Court,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
512442,St Davids Court,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
512442,St Davids Court,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-07T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
512442,St Davids Court,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.74
512442,St Davids Court,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
512442,St Davids Court,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
512442,St Davids Court,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
512442,St Davids Court,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
512442,St Davids Court,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
512442,St Davids Court,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
512442,St Davids Court,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
512442,St Davids Court,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
512442,St Davids Court,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
512442,St Davids Court,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
512442,St Davids Court,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
512442,St Davids Court,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
512442,St Davids Court,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
512442,St Davids Court,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
512442,St Davids Court,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
512442,St Davids Court,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
512442,St Davids Court,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
512442,St Davids Court,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
512442,St Davids Court,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
512442,St Davids Court,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,25.2
512442,St Davids Court,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
512442,St Davids Court,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
512442,St Davids Court,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
512442,St Davids Court,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
512442,St Davids Court,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
512442,St Davids Court,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
512442,St Davids Court,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
512442,St Davids Court,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
512442,St Davids Court,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
512442,St Davids Court,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.82
512442,St Davids Court,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.86
512442,St Davids Court,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.33
512442,St Davids Court,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
512442,St Davids Court,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
512442,St Davids Court,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
512442,St Davids Court,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
512442,St Davids Court,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.16
512442,St Davids Court,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
512442,St Davids Court,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
512442,St Davids Court,2023-06-07T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
512442,St Davids Court,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
512442,St Davids Court,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
512442,St Davids Court,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
512442,St Davids Court,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
512442,St Davids Court,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
512442,St Davids Court,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
512442,St Davids Court,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
512442,St Davids Court,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
512442,St Davids Court,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
512442,St Davids Court,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
512442,St Davids Court,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
512442,St Davids Court,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
512442,St Davids Court,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
512442,St Davids Court,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
512442,St Davids Court,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
512442,St Davids Court,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
512442,St Davids Court,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
512442,St Davids Court,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
512442,St Davids Court,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
512442,St Davids Court,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
512442,St Davids Court,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
512442,St Davids Court,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
512442,St Davids Court,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
512442,St Davids Court,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,25.3
512442,St Davids Court,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
512442,St Davids Court,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
512442,St Davids Court,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
512442,St Davids Court,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
512442,St Davids Court,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
512442,St Davids Court,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
512442,St Davids Court,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
512442,St Davids Court,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
512442,St Davids Court,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
512442,St Davids Court,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.08
512442,St Davids Court,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.1
512442,St Davids Court,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.12
512442,St Davids Court,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
512442,St Davids Court,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
512442,St Davids Court,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
512442,St Davids Court,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
512442,St Davids Court,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
512442,St Davids Court,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-07T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
512442,St Davids Court,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
512442,St Davids Court,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
512442,St Davids Court,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
512442,St Davids Court,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
512442,St Davids Court,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
512442,St Davids Court,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
512442,St Davids Court,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
512442,St Davids Court,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
512442,St Davids Court,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
512442,St Davids Court,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
512442,St Davids Court,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
512442,St Davids Court,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
512442,St Davids Court,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
512442,St Davids Court,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
512442,St Davids Court,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
512442,St Davids Court,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
512442,St Davids Court,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
512442,St Davids Court,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
512442,St Davids Court,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
512442,St Davids Court,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
512442,St Davids Court,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
512442,St Davids Court,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
512442,St Davids Court,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,25.3
512442,St Davids Court,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
512442,St Davids Court,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
512442,St Davids Court,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
512442,St Davids Court,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
512442,St Davids Court,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
512442,St Davids Court,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
512442,St Davids Court,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
512442,St Davids Court,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
512442,St Davids Court,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
512442,St Davids Court,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.15
512442,St Davids Court,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.31
512442,St Davids Court,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.3
512442,St Davids Court,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
512442,St Davids Court,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
512442,St Davids Court,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
512442,St Davids Court,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
512442,St Davids Court,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
512442,St Davids Court,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-07T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
512442,St Davids Court,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
512442,St Davids Court,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.45
512442,St Davids Court,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
512442,St Davids Court,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
512442,St Davids Court,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
512442,St Davids Court,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.4
512442,St Davids Court,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
512442,St Davids Court,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
512442,St Davids Court,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
512442,St Davids Court,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
512442,St Davids Court,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
512442,St Davids Court,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
512442,St Davids Court,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
512442,St Davids Court,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
512442,St Davids Court,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
512442,St Davids Court,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
512442,St Davids Court,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
512442,St Davids Court,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
512442,St Davids Court,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
512442,St Davids Court,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
512442,St Davids Court,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
512442,St Davids Court,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,25.3
512442,St Davids Court,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
512442,St Davids Court,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
512442,St Davids Court,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
512442,St Davids Court,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
512442,St Davids Court,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
512442,St Davids Court,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
512442,St Davids Court,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
512442,St Davids Court,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
512442,St Davids Court,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
512442,St Davids Court,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.68
512442,St Davids Court,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.47
512442,St Davids Court,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.09
512442,St Davids Court,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
512442,St Davids Court,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
512442,St Davids Court,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
512442,St Davids Court,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
512442,St Davids Court,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
512442,St Davids Court,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
512442,St Davids Court,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
512442,St Davids Court,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
512442,St Davids Court,2023-06-07T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
512442,St Davids Court,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
512442,St Davids Court,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
512442,St Davids Court,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
512442,St Davids Court,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
512442,St Davids Court,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
512442,St Davids Court,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
512442,St Davids Court,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
512442,St Davids Court,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
512442,St Davids Court,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
512442,St Davids Court,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
512442,St Davids Court,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
512442,St Davids Court,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
512442,St Davids Court,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
512442,St Davids Court,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
512442,St Davids Court,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
512442,St Davids Court,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
512442,St Davids Court,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
512442,St Davids Court,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
512442,St Davids Court,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
512442,St Davids Court,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
512442,St Davids Court,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
512442,St Davids Court,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
512442,St Davids Court,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
512442,St Davids Court,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
512442,St Davids Court,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
512442,St Davids Court,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
512442,St Davids Court,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,25.3
512442,St Davids Court,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512442,St Davids Court,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
512442,St Davids Court,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
512442,St Davids Court,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
512442,St Davids Court,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
512442,St Davids Court,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
512442,St Davids Court,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
512442,St Davids Court,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
512442,St Davids Court,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
512442,St Davids Court,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.89
512442,St Davids Court,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.45
512442,St Davids Court,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.4
512442,St Davids Court,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
512442,St Davids Court,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
512442,St Davids Court,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
512442,St Davids Court,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
512442,St Davids Court,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
512442,St Davids Court,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-07T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
512442,St Davids Court,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
512442,St Davids Court,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
512442,St Davids Court,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
512442,St Davids Court,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.04
512442,St Davids Court,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
512442,St Davids Court,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
512442,St Davids Court,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
512442,St Davids Court,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
512442,St Davids Court,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
512442,St Davids Court,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
512442,St Davids Court,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
512442,St Davids Court,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
512442,St Davids Court,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
512442,St Davids Court,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
512442,St Davids Court,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
512442,St Davids Court,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
512442,St Davids Court,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
512442,St Davids Court,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
512442,St Davids Court,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
512442,St Davids Court,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
512442,St Davids Court,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
512442,St Davids Court,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
512442,St Davids Court,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
512442,St Davids Court,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,25.4
512442,St Davids Court,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
512442,St Davids Court,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
512442,St Davids Court,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
512442,St Davids Court,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
512442,St Davids Court,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
512442,St Davids Court,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
512442,St Davids Court,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
512442,St Davids Court,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
512442,St Davids Court,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
512442,St Davids Court,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.41
512442,St Davids Court,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.88
512442,St Davids Court,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.98
512442,St Davids Court,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
512442,St Davids Court,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
512442,St Davids Court,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
512442,St Davids Court,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
512442,St Davids Court,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
512442,St Davids Court,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
512442,St Davids Court,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
512442,St Davids Court,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
512442,St Davids Court,2023-06-07T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
512442,St Davids Court,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
512442,St Davids Court,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
512442,St Davids Court,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
512442,St Davids Court,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
512442,St Davids Court,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.91
512442,St Davids Court,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
512442,St Davids Court,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
512442,St Davids Court,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
512442,St Davids Court,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
512442,St Davids Court,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
512442,St Davids Court,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
512442,St Davids Court,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
512442,St Davids Court,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
512442,St Davids Court,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
512442,St Davids Court,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
512442,St Davids Court,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
512442,St Davids Court,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
512442,St Davids Court,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
512442,St Davids Court,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
512442,St Davids Court,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
512442,St Davids Court,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
512442,St Davids Court,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
512442,St Davids Court,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
512442,St Davids Court,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
512442,St Davids Court,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
512442,St Davids Court,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,25.4
512442,St Davids Court,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
512442,St Davids Court,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
512442,St Davids Court,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
512442,St Davids Court,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
512442,St Davids Court,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
512442,St Davids Court,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
512442,St Davids Court,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
512442,St Davids Court,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
512442,St Davids Court,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
512442,St Davids Court,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.66
512442,St Davids Court,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.35
512442,St Davids Court,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.04
512442,St Davids Court,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
512442,St Davids Court,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
512442,St Davids Court,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
512442,St Davids Court,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
512442,St Davids Court,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
512442,St Davids Court,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-07T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
512442,St Davids Court,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512442,St Davids Court,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.71
512442,St Davids Court,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.69
512442,St Davids Court,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.17
512442,St Davids Court,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
512442,St Davids Court,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
512442,St Davids Court,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.0
512442,St Davids Court,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
512442,St Davids Court,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
512442,St Davids Court,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
512442,St Davids Court,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.23
512442,St Davids Court,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
512442,St Davids Court,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
