Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
512442,St Davids Court,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
512442,St Davids Court,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
512442,St Davids Court,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
512442,St Davids Court,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
512442,St Davids Court,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
512442,St Davids Court,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
512442,St Davids Court,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
512442,St Davids Court,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
512442,St Davids Court,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,25.5
512442,St Davids Court,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
512442,St Davids Court,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
512442,St Davids Court,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
512442,St Davids Court,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
512442,St Davids Court,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
512442,St Davids Court,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
512442,St Davids Court,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
512442,St Davids Court,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
512442,St Davids Court,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
512442,St Davids Court,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.08
512442,St Davids Court,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.43
512442,St Davids Court,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.46
512442,St Davids Court,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
512442,St Davids Court,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
512442,St Davids Court,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
512442,St Davids Court,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
512442,St Davids Court,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
512442,St Davids Court,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.14
512442,St Davids Court,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
512442,St Davids Court,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
512442,St Davids Court,2023-06-07T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
512442,St Davids Court,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
512442,St Davids Court,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
512442,St Davids Court,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
512442,St Davids Court,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
512442,St Davids Court,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
512442,St Davids Court,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.27
512442,St Davids Court,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
512442,St Davids Court,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
512442,St Davids Court,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
512442,St Davids Court,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.6
512442,St Davids Court,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
512442,St Davids Court,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
512442,St Davids Court,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
512442,St Davids Court,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
512442,St Davids Court,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
512442,St Davids Court,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
512442,St Davids Court,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
512442,St Davids Court,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
512442,St Davids Court,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
512442,St Davids Court,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
512442,St Davids Court,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
512442,St Davids Court,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
512442,St Davids Court,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
512442,St Davids Court,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
512442,St Davids Court,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
512442,St Davids Court,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
512442,St Davids Court,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,25.5
512442,St Davids Court,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512442,St Davids Court,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
512442,St Davids Court,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
512442,St Davids Court,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
512442,St Davids Court,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
512442,St Davids Court,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
512442,St Davids Court,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
512442,St Davids Court,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
512442,St Davids Court,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
512442,St Davids Court,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.13
512442,St Davids Court,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.2
512442,St Davids Court,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.74
512442,St Davids Court,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
512442,St Davids Court,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
512442,St Davids Court,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
512442,St Davids Court,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
512442,St Davids Court,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
512442,St Davids Court,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-07T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
512442,St Davids Court,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
512442,St Davids Court,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
512442,St Davids Court,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
512442,St Davids Court,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
512442,St Davids Court,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.66
512442,St Davids Court,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
512442,St Davids Court,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
512442,St Davids Court,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
512442,St Davids Court,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.7
512442,St Davids Court,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
512442,St Davids Court,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
512442,St Davids Court,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
512442,St Davids Court,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
512442,St Davids Court,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
512442,St Davids Court,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
512442,St Davids Court,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
512442,St Davids Court,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
512442,St Davids Court,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
512442,St Davids Court,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
512442,St Davids Court,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
512442,St Davids Court,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
512442,St Davids Court,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
512442,St Davids Court,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
512442,St Davids Court,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
512442,St Davids Court,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
512442,St Davids Court,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,25.5
512442,St Davids Court,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
512442,St Davids Court,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
512442,St Davids Court,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
512442,St Davids Court,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
512442,St Davids Court,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
512442,St Davids Court,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
512442,St Davids Court,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
512442,St Davids Court,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
512442,St Davids Court,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
512442,St Davids Court,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.45
512442,St Davids Court,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.17
512442,St Davids Court,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.22
512442,St Davids Court,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
512442,St Davids Court,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
512442,St Davids Court,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
512442,St Davids Court,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
512442,St Davids Court,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
512442,St Davids Court,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-07T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
512442,St Davids Court,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
512442,St Davids Court,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
512442,St Davids Court,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
512442,St Davids Court,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
512442,St Davids Court,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
512442,St Davids Court,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
512442,St Davids Court,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.55
512442,St Davids Court,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
512442,St Davids Court,2023-06-07T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
512442,St Davids Court,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
512442,St Davids Court,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.8
512442,St Davids Court,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
512442,St Davids Court,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
512442,St Davids Court,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
512442,St Davids Court,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
512442,St Davids Court,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
512442,St Davids Court,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
512442,St Davids Court,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
512442,St Davids Court,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
512442,St Davids Court,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
512442,St Davids Court,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
512442,St Davids Court,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
512442,St Davids Court,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
512442,St Davids Court,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
512442,St Davids Court,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
512442,St Davids Court,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
512442,St Davids Court,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
512442,St Davids Court,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,25.6
512442,St Davids Court,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
512442,St Davids Court,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
512442,St Davids Court,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
512442,St Davids Court,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
512442,St Davids Court,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
512442,St Davids Court,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
512442,St Davids Court,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
512442,St Davids Court,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
512442,St Davids Court,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
512442,St Davids Court,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.79
512442,St Davids Court,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.01
512442,St Davids Court,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.62
512442,St Davids Court,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
512442,St Davids Court,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
512442,St Davids Court,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
512442,St Davids Court,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
512442,St Davids Court,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
512442,St Davids Court,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
512442,St Davids Court,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
512442,St Davids Court,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
512442,St Davids Court,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
512442,St Davids Court,2023-06-07T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
512442,St Davids Court,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
512442,St Davids Court,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
512442,St Davids Court,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
512442,St Davids Court,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.32
512442,St Davids Court,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
512442,St Davids Court,2023-06-07T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
512442,St Davids Court,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
512442,St Davids Court,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.4
512442,St Davids Court,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
512442,St Davids Court,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
512442,St Davids Court,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
512442,St Davids Court,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
512442,St Davids Court,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
512442,St Davids Court,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
512442,St Davids Court,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
512442,St Davids Court,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
512442,St Davids Court,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
512442,St Davids Court,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
512442,St Davids Court,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
512442,St Davids Court,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
512442,St Davids Court,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512442,St Davids Court,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
512442,St Davids Court,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
512442,St Davids Court,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,25.6
512442,St Davids Court,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
512442,St Davids Court,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
512442,St Davids Court,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
512442,St Davids Court,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
512442,St Davids Court,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
512442,St Davids Court,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
512442,St Davids Court,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
512442,St Davids Court,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
512442,St Davids Court,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
512442,St Davids Court,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.91
512442,St Davids Court,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.92
512442,St Davids Court,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.65
512442,St Davids Court,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
512442,St Davids Court,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
512442,St Davids Court,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
512442,St Davids Court,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
512442,St Davids Court,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
512442,St Davids Court,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
512442,St Davids Court,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
512442,St Davids Court,2023-06-07T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
512442,St Davids Court,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
512442,St Davids Court,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
512442,St Davids Court,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
512442,St Davids Court,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.92
512442,St Davids Court,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
512442,St Davids Court,2023-06-07T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
512442,St Davids Court,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
512442,St Davids Court,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.4
512442,St Davids Court,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
512442,St Davids Court,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
512442,St Davids Court,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
512442,St Davids Court,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
512442,St Davids Court,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
512442,St Davids Court,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
512442,St Davids Court,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
512442,St Davids Court,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
512442,St Davids Court,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
512442,St Davids Court,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
512442,St Davids Court,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
512442,St Davids Court,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
512442,St Davids Court,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
512442,St Davids Court,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
512442,St Davids Court,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
512442,St Davids Court,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,25.6
512442,St Davids Court,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
512442,St Davids Court,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
512442,St Davids Court,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
512442,St Davids Court,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
512442,St Davids Court,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
512442,St Davids Court,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
512442,St Davids Court,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
512442,St Davids Court,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
512442,St Davids Court,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
512442,St Davids Court,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.02
512442,St Davids Court,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.48
512442,St Davids Court,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.65
512442,St Davids Court,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
512442,St Davids Court,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
512442,St Davids Court,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
512442,St Davids Court,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
512442,St Davids Court,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
512442,St Davids Court,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-07T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
512442,St Davids Court,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
512442,St Davids Court,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
512442,St Davids Court,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
512442,St Davids Court,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.15
512442,St Davids Court,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.58
512442,St Davids Court,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.44
512442,St Davids Court,2023-06-07T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
512442,St Davids Court,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
512442,St Davids Court,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.7
512442,St Davids Court,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.2
512442,St Davids Court,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
512442,St Davids Court,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
512442,St Davids Court,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
512442,St Davids Court,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
512442,St Davids Court,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
512442,St Davids Court,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
512442,St Davids Court,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
512442,St Davids Court,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
512442,St Davids Court,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
512442,St Davids Court,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
512442,St Davids Court,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
512442,St Davids Court,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
512442,St Davids Court,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
512442,St Davids Court,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
512442,St Davids Court,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,25.6
512442,St Davids Court,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
512442,St Davids Court,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
512442,St Davids Court,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
512442,St Davids Court,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
512442,St Davids Court,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
512442,St Davids Court,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
512442,St Davids Court,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
512442,St Davids Court,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
512442,St Davids Court,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
512442,St Davids Court,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.58
512442,St Davids Court,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.72
512442,St Davids Court,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.64
512442,St Davids Court,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
512442,St Davids Court,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
512442,St Davids Court,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
512442,St Davids Court,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
512442,St Davids Court,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
512442,St Davids Court,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
512442,St Davids Court,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
512442,St Davids Court,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
512442,St Davids Court,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
512442,St Davids Court,2023-06-07T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
512442,St Davids Court,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
512442,St Davids Court,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
512442,St Davids Court,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
512442,St Davids Court,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.48
512442,St Davids Court,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.57
512442,St Davids Court,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.76
512442,St Davids Court,2023-06-07T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.9
512442,St Davids Court,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
512442,St Davids Court,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.8
512442,St Davids Court,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.4
512442,St Davids Court,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
512442,St Davids Court,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
512442,St Davids Court,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
512442,St Davids Court,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
512442,St Davids Court,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
512442,St Davids Court,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
512442,St Davids Court,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
512442,St Davids Court,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
512442,St Davids Court,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
512442,St Davids Court,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
512442,St Davids Court,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
512442,St Davids Court,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
512442,St Davids Court,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
512442,St Davids Court,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
512442,St Davids Court,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,25.6
512442,St Davids Court,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
512442,St Davids Court,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
512442,St Davids Court,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
512442,St Davids Court,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
512442,St Davids Court,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
512442,St Davids Court,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
512442,St Davids Court,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
512442,St Davids Court,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
512442,St Davids Court,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
512442,St Davids Court,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.05
512442,St Davids Court,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.26
512442,St Davids Court,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.79
512442,St Davids Court,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
512442,St Davids Court,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
512442,St Davids Court,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
512442,St Davids Court,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
512442,St Davids Court,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.3
512442,St Davids Court,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
512442,St Davids Court,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-07T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
512442,St Davids Court,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512442,St Davids Court,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.08
512442,St Davids Court,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.64
512442,St Davids Court,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.61
512442,St Davids Court,2023-06-07T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,70.0
512442,St Davids Court,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
512442,St Davids Court,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.6
512442,St Davids Court,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.3
512442,St Davids Court,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
512442,St Davids Court,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
512442,St Davids Court,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.82
512442,St Davids Court,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
512442,St Davids Court,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
512442,St Davids Court,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
512442,St Davids Court,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
512442,St Davids Court,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
512442,St Davids Court,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
512442,St Davids Court,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
512442,St Davids Court,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
512442,St Davids Court,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
512442,St Davids Court,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
512442,St Davids Court,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
512442,St Davids Court,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,25.6
512442,St Davids Court,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
512442,St Davids Court,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
512442,St Davids Court,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
512442,St Davids Court,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
512442,St Davids Court,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
512442,St Davids Court,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
512442,St Davids Court,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
512442,St Davids Court,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
512442,St Davids Court,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
512442,St Davids Court,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.59
512442,St Davids Court,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.23
512442,St Davids Court,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,47.02
512442,St Davids Court,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,116.3
512442,St Davids Court,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
512442,St Davids Court,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
512442,St Davids Court,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
512442,St Davids Court,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
512442,St Davids Court,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
512442,St Davids Court,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
512442,St Davids Court,2023-06-07T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
512442,St Davids Court,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
512442,St Davids Court,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
512442,St Davids Court,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
512442,St Davids Court,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
512442,St Davids Court,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.63
512442,St Davids Court,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.39
512442,St Davids Court,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.14
512442,St Davids Court,2023-06-07T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,70.0
512442,St Davids Court,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
512442,St Davids Court,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.1
512442,St Davids Court,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.5
512442,St Davids Court,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
512442,St Davids Court,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
512442,St Davids Court,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.2
512442,St Davids Court,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
512442,St Davids Court,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
512442,St Davids Court,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
512442,St Davids Court,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
512442,St Davids Court,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
512442,St Davids Court,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
512442,St Davids Court,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
512442,St Davids Court,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
512442,St Davids Court,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
512442,St Davids Court,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
512442,St Davids Court,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
512442,St Davids Court,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
512442,St Davids Court,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,25.5
512442,St Davids Court,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
512442,St Davids Court,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
512442,St Davids Court,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
512442,St Davids Court,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
512442,St Davids Court,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
512442,St Davids Court,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
512442,St Davids Court,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
