Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
512442,St Davids Court,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
512442,St Davids Court,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.01
512442,St Davids Court,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.58
512442,St Davids Court,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,45.5
512442,St Davids Court,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
512442,St Davids Court,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
512442,St Davids Court,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
512442,St Davids Court,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
512442,St Davids Court,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
512442,St Davids Court,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.32
512442,St Davids Court,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
512442,St Davids Court,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-07T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
512442,St Davids Court,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
512442,St Davids Court,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
512442,St Davids Court,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.85
512442,St Davids Court,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.49
512442,St Davids Court,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.2
512442,St Davids Court,2023-06-07T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,74.5
512442,St Davids Court,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
512442,St Davids Court,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.0
512442,St Davids Court,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,139.1
512442,St Davids Court,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
512442,St Davids Court,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
512442,St Davids Court,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
512442,St Davids Court,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
512442,St Davids Court,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
512442,St Davids Court,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
512442,St Davids Court,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
512442,St Davids Court,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
512442,St Davids Court,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
512442,St Davids Court,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
512442,St Davids Court,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
512442,St Davids Court,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
512442,St Davids Court,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
512442,St Davids Court,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512442,St Davids Court,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
512442,St Davids Court,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
512442,St Davids Court,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,25.5
512442,St Davids Court,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
512442,St Davids Court,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
512442,St Davids Court,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
512442,St Davids Court,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
512442,St Davids Court,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
512442,St Davids Court,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
512442,St Davids Court,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
512442,St Davids Court,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
512442,St Davids Court,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
512442,St Davids Court,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.28
512442,St Davids Court,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.01
512442,St Davids Court,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,46.71
512442,St Davids Court,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
512442,St Davids Court,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
512442,St Davids Court,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
512442,St Davids Court,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
512442,St Davids Court,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
512442,St Davids Court,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.42
512442,St Davids Court,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
512442,St Davids Court,2023-06-07T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
512442,St Davids Court,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
512442,St Davids Court,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
512442,St Davids Court,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
512442,St Davids Court,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.78
512442,St Davids Court,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.73
512442,St Davids Court,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.54
512442,St Davids Court,2023-06-07T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,59.6
512442,St Davids Court,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.4
512442,St Davids Court,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,116.2
512442,St Davids Court,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,136.5
512442,St Davids Court,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
512442,St Davids Court,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
512442,St Davids Court,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
512442,St Davids Court,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
512442,St Davids Court,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
512442,St Davids Court,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
512442,St Davids Court,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
512442,St Davids Court,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
512442,St Davids Court,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
512442,St Davids Court,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
512442,St Davids Court,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
512442,St Davids Court,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
512442,St Davids Court,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
512442,St Davids Court,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
512442,St Davids Court,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
512442,St Davids Court,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,25.5
512442,St Davids Court,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
512442,St Davids Court,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
512442,St Davids Court,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
512442,St Davids Court,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
512442,St Davids Court,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
512442,St Davids Court,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
512442,St Davids Court,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
512442,St Davids Court,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
512442,St Davids Court,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
512442,St Davids Court,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.66
512442,St Davids Court,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.96
512442,St Davids Court,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,45.23
512442,St Davids Court,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
512442,St Davids Court,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
512442,St Davids Court,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
512442,St Davids Court,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
512442,St Davids Court,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
512442,St Davids Court,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
512442,St Davids Court,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
512442,St Davids Court,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
512442,St Davids Court,2023-06-07T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
512442,St Davids Court,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
512442,St Davids Court,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.36
512442,St Davids Court,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.23
512442,St Davids Court,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.21
512442,St Davids Court,2023-06-07T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.7
512442,St Davids Court,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.3
512442,St Davids Court,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,109.9
512442,St Davids Court,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,135.3
512442,St Davids Court,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
512442,St Davids Court,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
512442,St Davids Court,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.46
512442,St Davids Court,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
512442,St Davids Court,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
512442,St Davids Court,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
512442,St Davids Court,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
512442,St Davids Court,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
512442,St Davids Court,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
512442,St Davids Court,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
512442,St Davids Court,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
512442,St Davids Court,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
512442,St Davids Court,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
512442,St Davids Court,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
512442,St Davids Court,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
512442,St Davids Court,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,25.6
512442,St Davids Court,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
512442,St Davids Court,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
512442,St Davids Court,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
512442,St Davids Court,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
512442,St Davids Court,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
512442,St Davids Court,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
512442,St Davids Court,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
512442,St Davids Court,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
512442,St Davids Court,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
512442,St Davids Court,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.53
512442,St Davids Court,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.77
512442,St Davids Court,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,46.52
512442,St Davids Court,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
512442,St Davids Court,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
512442,St Davids Court,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
512442,St Davids Court,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
512442,St Davids Court,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
512442,St Davids Court,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
512442,St Davids Court,2023-06-07T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
512442,St Davids Court,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
512442,St Davids Court,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
512442,St Davids Court,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
512442,St Davids Court,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.67
512442,St Davids Court,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.53
512442,St Davids Court,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.06
512442,St Davids Court,2023-06-07T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.1
512442,St Davids Court,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.5
512442,St Davids Court,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,102.7
512442,St Davids Court,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.7
512442,St Davids Court,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.75
512442,St Davids Court,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
512442,St Davids Court,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
512442,St Davids Court,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
512442,St Davids Court,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
512442,St Davids Court,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
512442,St Davids Court,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
512442,St Davids Court,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
512442,St Davids Court,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
512442,St Davids Court,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
512442,St Davids Court,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
512442,St Davids Court,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
512442,St Davids Court,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
512442,St Davids Court,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
512442,St Davids Court,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,25.6
512442,St Davids Court,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
512442,St Davids Court,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
512442,St Davids Court,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
512442,St Davids Court,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
512442,St Davids Court,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
512442,St Davids Court,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
512442,St Davids Court,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
512442,St Davids Court,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
512442,St Davids Court,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
512442,St Davids Court,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.02
512442,St Davids Court,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.5
512442,St Davids Court,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,45.25
512442,St Davids Court,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
512442,St Davids Court,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
512442,St Davids Court,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
512442,St Davids Court,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
512442,St Davids Court,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
512442,St Davids Court,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
512442,St Davids Court,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-07T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
512442,St Davids Court,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
512442,St Davids Court,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
512442,St Davids Court,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.35
512442,St Davids Court,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.81
512442,St Davids Court,2023-06-07T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.9
512442,St Davids Court,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
512442,St Davids Court,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.8
512442,St Davids Court,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.8
512442,St Davids Court,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
512442,St Davids Court,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
512442,St Davids Court,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
512442,St Davids Court,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
512442,St Davids Court,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
512442,St Davids Court,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
512442,St Davids Court,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
512442,St Davids Court,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
512442,St Davids Court,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
512442,St Davids Court,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
512442,St Davids Court,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
512442,St Davids Court,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
512442,St Davids Court,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
512442,St Davids Court,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
512442,St Davids Court,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
512442,St Davids Court,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,25.6
512442,St Davids Court,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
512442,St Davids Court,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
512442,St Davids Court,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
512442,St Davids Court,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
512442,St Davids Court,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
512442,St Davids Court,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
512442,St Davids Court,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
512442,St Davids Court,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
512442,St Davids Court,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
512442,St Davids Court,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.44
512442,St Davids Court,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.51
512442,St Davids Court,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.62
512442,St Davids Court,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
512442,St Davids Court,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
512442,St Davids Court,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
512442,St Davids Court,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
512442,St Davids Court,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
512442,St Davids Court,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
512442,St Davids Court,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
512442,St Davids Court,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
512442,St Davids Court,2023-06-07T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
512442,St Davids Court,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
512442,St Davids Court,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
512442,St Davids Court,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
512442,St Davids Court,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.69
512442,St Davids Court,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
512442,St Davids Court,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
512442,St Davids Court,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.26
512442,St Davids Court,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.51
512442,St Davids Court,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
512442,St Davids Court,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
512442,St Davids Court,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
512442,St Davids Court,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
512442,St Davids Court,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
512442,St Davids Court,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
512442,St Davids Court,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
512442,St Davids Court,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
512442,St Davids Court,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
512442,St Davids Court,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
512442,St Davids Court,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
512442,St Davids Court,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
512442,St Davids Court,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
512442,St Davids Court,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
512442,St Davids Court,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
512442,St Davids Court,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
512442,St Davids Court,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
512442,St Davids Court,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
512442,St Davids Court,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,25.7
512442,St Davids Court,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
512442,St Davids Court,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
512442,St Davids Court,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
512442,St Davids Court,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
512442,St Davids Court,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
512442,St Davids Court,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
512442,St Davids Court,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
512442,St Davids Court,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
512442,St Davids Court,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
512442,St Davids Court,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.8
512442,St Davids Court,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.74
512442,St Davids Court,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.32
512442,St Davids Court,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
512442,St Davids Court,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
512442,St Davids Court,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
512442,St Davids Court,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
512442,St Davids Court,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
512442,St Davids Court,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
512442,St Davids Court,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
512442,St Davids Court,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
512442,St Davids Court,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
512442,St Davids Court,2023-06-07T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
512442,St Davids Court,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
512442,St Davids Court,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
512442,St Davids Court,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
512442,St Davids Court,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
512442,St Davids Court,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
512442,St Davids Court,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
512442,St Davids Court,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.22
512442,St Davids Court,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.93
512442,St Davids Court,2023-06-07T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
512442,St Davids Court,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
512442,St Davids Court,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
512442,St Davids Court,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
512442,St Davids Court,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
512442,St Davids Court,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
512442,St Davids Court,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
512442,St Davids Court,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
512442,St Davids Court,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
512442,St Davids Court,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
512442,St Davids Court,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
512442,St Davids Court,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
512442,St Davids Court,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
512442,St Davids Court,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
512442,St Davids Court,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
512442,St Davids Court,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
512442,St Davids Court,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
512442,St Davids Court,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
512442,St Davids Court,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,25.7
512442,St Davids Court,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
512442,St Davids Court,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
512442,St Davids Court,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
512442,St Davids Court,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
512442,St Davids Court,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
512442,St Davids Court,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
512442,St Davids Court,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
512442,St Davids Court,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
512442,St Davids Court,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
512442,St Davids Court,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.94
512442,St Davids Court,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.64
512442,St Davids Court,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.04
512442,St Davids Court,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
512442,St Davids Court,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
512442,St Davids Court,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
512442,St Davids Court,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
512442,St Davids Court,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
512442,St Davids Court,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
512442,St Davids Court,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
512442,St Davids Court,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-07T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
512442,St Davids Court,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
512442,St Davids Court,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
512442,St Davids Court,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
512442,St Davids Court,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
512442,St Davids Court,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
512442,St Davids Court,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.21
512442,St Davids Court,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.93
512442,St Davids Court,2023-06-07T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
512442,St Davids Court,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
512442,St Davids Court,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.9
512442,St Davids Court,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
512442,St Davids Court,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
512442,St Davids Court,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
512442,St Davids Court,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
512442,St Davids Court,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
512442,St Davids Court,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
512442,St Davids Court,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
512442,St Davids Court,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
512442,St Davids Court,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
512442,St Davids Court,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
512442,St Davids Court,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
512442,St Davids Court,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
512442,St Davids Court,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
512442,St Davids Court,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
512442,St Davids Court,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
512442,St Davids Court,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,25.7
512442,St Davids Court,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
512442,St Davids Court,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
512442,St Davids Court,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
512442,St Davids Court,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
512442,St Davids Court,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
512442,St Davids Court,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
512442,St Davids Court,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
512442,St Davids Court,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
512442,St Davids Court,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
512442,St Davids Court,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.52
512442,St Davids Court,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.06
512442,St Davids Court,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.06
512442,St Davids Court,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
512442,St Davids Court,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
512442,St Davids Court,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
512442,St Davids Court,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
512442,St Davids Court,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
512442,St Davids Court,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
512442,St Davids Court,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
512442,St Davids Court,2023-06-07T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
512442,St Davids Court,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
512442,St Davids Court,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
512442,St Davids Court,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
512442,St Davids Court,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
512442,St Davids Court,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
512442,St Davids Court,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.01
512442,St Davids Court,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.99
512442,St Davids Court,2023-06-07T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
512442,St Davids Court,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
512442,St Davids Court,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.1
512442,St Davids Court,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
512442,St Davids Court,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
512442,St Davids Court,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
512442,St Davids Court,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
512442,St Davids Court,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
512442,St Davids Court,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
512442,St Davids Court,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
512442,St Davids Court,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
512442,St Davids Court,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
512442,St Davids Court,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
512442,St Davids Court,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
512442,St Davids Court,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
512442,St Davids Court,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
512442,St Davids Court,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
512442,St Davids Court,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
512442,St Davids Court,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
512442,St Davids Court,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,25.7
512442,St Davids Court,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
512442,St Davids Court,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
512442,St Davids Court,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
512442,St Davids Court,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
512442,St Davids Court,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
512442,St Davids Court,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
512442,St Davids Court,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
512442,St Davids Court,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
512442,St Davids Court,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
512442,St Davids Court,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.75
512442,St Davids Court,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.01
512442,St Davids Court,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.51
512442,St Davids Court,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
512442,St Davids Court,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
512442,St Davids Court,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
512442,St Davids Court,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
512442,St Davids Court,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
512442,St Davids Court,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
512442,St Davids Court,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
512442,St Davids Court,2023-06-07T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
512442,St Davids Court,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
512442,St Davids Court,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
512442,St Davids Court,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
512442,St Davids Court,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
