Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
512442,St Davids Court,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
512442,St Davids Court,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.92
512442,St Davids Court,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.55
512442,St Davids Court,2023-06-07T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
512442,St Davids Court,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
512442,St Davids Court,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.6
512442,St Davids Court,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
512442,St Davids Court,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
512442,St Davids Court,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
512442,St Davids Court,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
512442,St Davids Court,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
512442,St Davids Court,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
512442,St Davids Court,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
512442,St Davids Court,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
512442,St Davids Court,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
512442,St Davids Court,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
512442,St Davids Court,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
512442,St Davids Court,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
512442,St Davids Court,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
512442,St Davids Court,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
512442,St Davids Court,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
512442,St Davids Court,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
512442,St Davids Court,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,25.8
512442,St Davids Court,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
512442,St Davids Court,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
512442,St Davids Court,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
512442,St Davids Court,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
512442,St Davids Court,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
512442,St Davids Court,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
512442,St Davids Court,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
512442,St Davids Court,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
512442,St Davids Court,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
512442,St Davids Court,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.32
512442,St Davids Court,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.63
512442,St Davids Court,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.56
512442,St Davids Court,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
512442,St Davids Court,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
512442,St Davids Court,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
512442,St Davids Court,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
512442,St Davids Court,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
512442,St Davids Court,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
512442,St Davids Court,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
512442,St Davids Court,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
512442,St Davids Court,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
512442,St Davids Court,2023-06-07T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
512442,St Davids Court,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
512442,St Davids Court,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
512442,St Davids Court,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
512442,St Davids Court,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
512442,St Davids Court,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.18
512442,St Davids Court,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
512442,St Davids Court,2023-06-07T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
512442,St Davids Court,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
512442,St Davids Court,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.3
512442,St Davids Court,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
512442,St Davids Court,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
512442,St Davids Court,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
512442,St Davids Court,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
512442,St Davids Court,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
512442,St Davids Court,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
512442,St Davids Court,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
512442,St Davids Court,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
512442,St Davids Court,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
512442,St Davids Court,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
512442,St Davids Court,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
512442,St Davids Court,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
512442,St Davids Court,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
512442,St Davids Court,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
512442,St Davids Court,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
512442,St Davids Court,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
512442,St Davids Court,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,25.8
512442,St Davids Court,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
512442,St Davids Court,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
512442,St Davids Court,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
512442,St Davids Court,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
512442,St Davids Court,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
512442,St Davids Court,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
512442,St Davids Court,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
512442,St Davids Court,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
512442,St Davids Court,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
512442,St Davids Court,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.61
512442,St Davids Court,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.8
512442,St Davids Court,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.59
512442,St Davids Court,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
512442,St Davids Court,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
512442,St Davids Court,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
512442,St Davids Court,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
512442,St Davids Court,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
512442,St Davids Court,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
512442,St Davids Court,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-08T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
512442,St Davids Court,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
512442,St Davids Court,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
512442,St Davids Court,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
512442,St Davids Court,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
512442,St Davids Court,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.95
512442,St Davids Court,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
512442,St Davids Court,2023-06-08T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
512442,St Davids Court,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
512442,St Davids Court,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
512442,St Davids Court,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
512442,St Davids Court,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
512442,St Davids Court,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
512442,St Davids Court,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
512442,St Davids Court,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
512442,St Davids Court,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
512442,St Davids Court,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
512442,St Davids Court,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
512442,St Davids Court,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
512442,St Davids Court,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
512442,St Davids Court,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
512442,St Davids Court,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
512442,St Davids Court,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
512442,St Davids Court,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
512442,St Davids Court,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
512442,St Davids Court,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
512442,St Davids Court,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,27.9
512442,St Davids Court,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512442,St Davids Court,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
512442,St Davids Court,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
512442,St Davids Court,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
512442,St Davids Court,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
512442,St Davids Court,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
512442,St Davids Court,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
512442,St Davids Court,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
512442,St Davids Court,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
512442,St Davids Court,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.45
512442,St Davids Court,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.98
512442,St Davids Court,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.78
512442,St Davids Court,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
512442,St Davids Court,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
512442,St Davids Court,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
512442,St Davids Court,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
512442,St Davids Court,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
512442,St Davids Court,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-08T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
512442,St Davids Court,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
512442,St Davids Court,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
512442,St Davids Court,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
512442,St Davids Court,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.62
512442,St Davids Court,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
512442,St Davids Court,2023-06-08T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
512442,St Davids Court,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
512442,St Davids Court,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.2
512442,St Davids Court,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
512442,St Davids Court,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
512442,St Davids Court,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
512442,St Davids Court,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
512442,St Davids Court,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
512442,St Davids Court,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
512442,St Davids Court,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
512442,St Davids Court,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
512442,St Davids Court,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
512442,St Davids Court,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
512442,St Davids Court,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
512442,St Davids Court,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
512442,St Davids Court,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
512442,St Davids Court,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
512442,St Davids Court,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
512442,St Davids Court,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
512442,St Davids Court,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,28.0
512442,St Davids Court,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
512442,St Davids Court,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
512442,St Davids Court,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
512442,St Davids Court,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
512442,St Davids Court,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
512442,St Davids Court,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
512442,St Davids Court,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
512442,St Davids Court,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
512442,St Davids Court,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
512442,St Davids Court,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.82
512442,St Davids Court,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.51
512442,St Davids Court,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
512442,St Davids Court,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
512442,St Davids Court,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
512442,St Davids Court,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
512442,St Davids Court,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
512442,St Davids Court,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
512442,St Davids Court,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
512442,St Davids Court,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-08T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
512442,St Davids Court,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
512442,St Davids Court,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
512442,St Davids Court,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
512442,St Davids Court,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
512442,St Davids Court,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.24
512442,St Davids Court,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
512442,St Davids Court,2023-06-08T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
512442,St Davids Court,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
512442,St Davids Court,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.2
512442,St Davids Court,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
512442,St Davids Court,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
512442,St Davids Court,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
512442,St Davids Court,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
512442,St Davids Court,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
512442,St Davids Court,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
512442,St Davids Court,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
512442,St Davids Court,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
512442,St Davids Court,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
512442,St Davids Court,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
512442,St Davids Court,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
512442,St Davids Court,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
512442,St Davids Court,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
512442,St Davids Court,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
512442,St Davids Court,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
512442,St Davids Court,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
512442,St Davids Court,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,28.0
512442,St Davids Court,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
512442,St Davids Court,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
512442,St Davids Court,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
512442,St Davids Court,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
512442,St Davids Court,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
512442,St Davids Court,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
512442,St Davids Court,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
512442,St Davids Court,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
512442,St Davids Court,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
512442,St Davids Court,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.84
512442,St Davids Court,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.3
512442,St Davids Court,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.03
512442,St Davids Court,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
512442,St Davids Court,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
512442,St Davids Court,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
512442,St Davids Court,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
512442,St Davids Court,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
512442,St Davids Court,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
512442,St Davids Court,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-08T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
512442,St Davids Court,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
512442,St Davids Court,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
512442,St Davids Court,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
512442,St Davids Court,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.71
512442,St Davids Court,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
512442,St Davids Court,2023-06-08T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
512442,St Davids Court,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
512442,St Davids Court,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.0
512442,St Davids Court,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
512442,St Davids Court,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
512442,St Davids Court,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
512442,St Davids Court,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
512442,St Davids Court,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
512442,St Davids Court,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
512442,St Davids Court,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
512442,St Davids Court,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
512442,St Davids Court,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
512442,St Davids Court,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
512442,St Davids Court,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
512442,St Davids Court,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
512442,St Davids Court,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
512442,St Davids Court,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
512442,St Davids Court,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
512442,St Davids Court,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
512442,St Davids Court,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,28.1
512442,St Davids Court,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
512442,St Davids Court,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
512442,St Davids Court,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
512442,St Davids Court,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
512442,St Davids Court,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
512442,St Davids Court,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
512442,St Davids Court,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
512442,St Davids Court,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
512442,St Davids Court,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
512442,St Davids Court,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.45
512442,St Davids Court,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.94
512442,St Davids Court,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.1
512442,St Davids Court,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
512442,St Davids Court,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
512442,St Davids Court,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
512442,St Davids Court,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
512442,St Davids Court,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
512442,St Davids Court,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
512442,St Davids Court,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
512442,St Davids Court,2023-06-08T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
512442,St Davids Court,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
512442,St Davids Court,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
512442,St Davids Court,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
512442,St Davids Court,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.26
512442,St Davids Court,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.29
512442,St Davids Court,2023-06-08T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
512442,St Davids Court,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
512442,St Davids Court,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
512442,St Davids Court,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
512442,St Davids Court,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
512442,St Davids Court,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
512442,St Davids Court,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
512442,St Davids Court,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
512442,St Davids Court,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
512442,St Davids Court,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
512442,St Davids Court,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
512442,St Davids Court,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
512442,St Davids Court,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
512442,St Davids Court,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
512442,St Davids Court,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
512442,St Davids Court,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
512442,St Davids Court,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
512442,St Davids Court,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
512442,St Davids Court,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
512442,St Davids Court,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,28.1
512442,St Davids Court,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
512442,St Davids Court,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
512442,St Davids Court,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
512442,St Davids Court,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
512442,St Davids Court,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
512442,St Davids Court,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
512442,St Davids Court,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
512442,St Davids Court,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
512442,St Davids Court,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
512442,St Davids Court,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.24
512442,St Davids Court,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.96
512442,St Davids Court,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.67
512442,St Davids Court,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
512442,St Davids Court,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
512442,St Davids Court,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
512442,St Davids Court,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
512442,St Davids Court,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
512442,St Davids Court,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
512442,St Davids Court,2023-06-08T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
512442,St Davids Court,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
512442,St Davids Court,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.66
512442,St Davids Court,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512442,St Davids Court,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
512442,St Davids Court,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
512442,St Davids Court,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
512442,St Davids Court,2023-06-08T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
512442,St Davids Court,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
512442,St Davids Court,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
512442,St Davids Court,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
512442,St Davids Court,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
512442,St Davids Court,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
512442,St Davids Court,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
512442,St Davids Court,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
512442,St Davids Court,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
512442,St Davids Court,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
512442,St Davids Court,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
512442,St Davids Court,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
512442,St Davids Court,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
512442,St Davids Court,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
512442,St Davids Court,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
512442,St Davids Court,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
512442,St Davids Court,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
512442,St Davids Court,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
512442,St Davids Court,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,28.2
512442,St Davids Court,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
512442,St Davids Court,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
512442,St Davids Court,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
512442,St Davids Court,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
512442,St Davids Court,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
512442,St Davids Court,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
512442,St Davids Court,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
512442,St Davids Court,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
512442,St Davids Court,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
512442,St Davids Court,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.14
512442,St Davids Court,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.39
512442,St Davids Court,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.48
512442,St Davids Court,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
512442,St Davids Court,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
512442,St Davids Court,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
512442,St Davids Court,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
512442,St Davids Court,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
512442,St Davids Court,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.2
512442,St Davids Court,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
512442,St Davids Court,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
512442,St Davids Court,2023-06-08T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
512442,St Davids Court,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
512442,St Davids Court,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
512442,St Davids Court,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
512442,St Davids Court,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
512442,St Davids Court,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.09
512442,St Davids Court,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
512442,St Davids Court,2023-06-08T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
512442,St Davids Court,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
512442,St Davids Court,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
512442,St Davids Court,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
512442,St Davids Court,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
512442,St Davids Court,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
512442,St Davids Court,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
512442,St Davids Court,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
512442,St Davids Court,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
512442,St Davids Court,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
512442,St Davids Court,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
512442,St Davids Court,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
512442,St Davids Court,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
512442,St Davids Court,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
512442,St Davids Court,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
512442,St Davids Court,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
512442,St Davids Court,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
512442,St Davids Court,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
512442,St Davids Court,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,28.3
512442,St Davids Court,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
512442,St Davids Court,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
512442,St Davids Court,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
512442,St Davids Court,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
512442,St Davids Court,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
512442,St Davids Court,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
512442,St Davids Court,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
512442,St Davids Court,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
512442,St Davids Court,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
512442,St Davids Court,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.7
512442,St Davids Court,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.3
512442,St Davids Court,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.67
512442,St Davids Court,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
512442,St Davids Court,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
512442,St Davids Court,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
512442,St Davids Court,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
512442,St Davids Court,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.26
512442,St Davids Court,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
512442,St Davids Court,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
512442,St Davids Court,2023-06-08T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
512442,St Davids Court,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
512442,St Davids Court,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
512442,St Davids Court,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.72
512442,St Davids Court,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
512442,St Davids Court,2023-06-08T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
512442,St Davids Court,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
512442,St Davids Court,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
512442,St Davids Court,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
512442,St Davids Court,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
512442,St Davids Court,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
512442,St Davids Court,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
512442,St Davids Court,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
512442,St Davids Court,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
512442,St Davids Court,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
512442,St Davids Court,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
512442,St Davids Court,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
