Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
512442,St Davids Court,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
512442,St Davids Court,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
512442,St Davids Court,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
512442,St Davids Court,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
512442,St Davids Court,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
512442,St Davids Court,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
512442,St Davids Court,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
512442,St Davids Court,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,28.3
512442,St Davids Court,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
512442,St Davids Court,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
512442,St Davids Court,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
512442,St Davids Court,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
512442,St Davids Court,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
512442,St Davids Court,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
512442,St Davids Court,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
512442,St Davids Court,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
512442,St Davids Court,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
512442,St Davids Court,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.4
512442,St Davids Court,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.74
512442,St Davids Court,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.22
512442,St Davids Court,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
512442,St Davids Court,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
512442,St Davids Court,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
512442,St Davids Court,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
512442,St Davids Court,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
512442,St Davids Court,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
512442,St Davids Court,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
512442,St Davids Court,2023-06-08T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
512442,St Davids Court,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
512442,St Davids Court,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
512442,St Davids Court,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
512442,St Davids Court,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
512442,St Davids Court,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
512442,St Davids Court,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
512442,St Davids Court,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
512442,St Davids Court,2023-06-08T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
512442,St Davids Court,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
512442,St Davids Court,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
512442,St Davids Court,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
512442,St Davids Court,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
512442,St Davids Court,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
512442,St Davids Court,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
512442,St Davids Court,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
512442,St Davids Court,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
512442,St Davids Court,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
512442,St Davids Court,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
512442,St Davids Court,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
512442,St Davids Court,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
512442,St Davids Court,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
512442,St Davids Court,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
512442,St Davids Court,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
512442,St Davids Court,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
512442,St Davids Court,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
512442,St Davids Court,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,28.4
512442,St Davids Court,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
512442,St Davids Court,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
512442,St Davids Court,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
512442,St Davids Court,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
512442,St Davids Court,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
512442,St Davids Court,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
512442,St Davids Court,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
512442,St Davids Court,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
512442,St Davids Court,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
512442,St Davids Court,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.33
512442,St Davids Court,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.6
512442,St Davids Court,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.33
512442,St Davids Court,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
512442,St Davids Court,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
512442,St Davids Court,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
512442,St Davids Court,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
512442,St Davids Court,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
512442,St Davids Court,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
512442,St Davids Court,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
512442,St Davids Court,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
512442,St Davids Court,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-08T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
512442,St Davids Court,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
512442,St Davids Court,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512442,St Davids Court,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
512442,St Davids Court,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
512442,St Davids Court,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
512442,St Davids Court,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.65
512442,St Davids Court,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
512442,St Davids Court,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
512442,St Davids Court,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
512442,St Davids Court,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
512442,St Davids Court,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
512442,St Davids Court,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
512442,St Davids Court,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
512442,St Davids Court,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
512442,St Davids Court,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
512442,St Davids Court,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
512442,St Davids Court,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
512442,St Davids Court,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
512442,St Davids Court,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
512442,St Davids Court,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
512442,St Davids Court,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
512442,St Davids Court,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
512442,St Davids Court,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
512442,St Davids Court,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
512442,St Davids Court,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,28.4
512442,St Davids Court,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
512442,St Davids Court,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
512442,St Davids Court,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
512442,St Davids Court,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
512442,St Davids Court,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
512442,St Davids Court,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
512442,St Davids Court,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
512442,St Davids Court,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
512442,St Davids Court,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
512442,St Davids Court,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.77
512442,St Davids Court,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.39
512442,St Davids Court,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.35
512442,St Davids Court,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
512442,St Davids Court,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
512442,St Davids Court,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
512442,St Davids Court,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
512442,St Davids Court,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
512442,St Davids Court,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
512442,St Davids Court,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
512442,St Davids Court,2023-06-08T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
512442,St Davids Court,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
512442,St Davids Court,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
512442,St Davids Court,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.33
512442,St Davids Court,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
512442,St Davids Court,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
512442,St Davids Court,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
512442,St Davids Court,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
512442,St Davids Court,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
512442,St Davids Court,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
512442,St Davids Court,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
512442,St Davids Court,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
512442,St Davids Court,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
512442,St Davids Court,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
512442,St Davids Court,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
512442,St Davids Court,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
512442,St Davids Court,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
512442,St Davids Court,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
512442,St Davids Court,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
512442,St Davids Court,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
512442,St Davids Court,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
512442,St Davids Court,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
512442,St Davids Court,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
512442,St Davids Court,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
512442,St Davids Court,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,28.4
512442,St Davids Court,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
512442,St Davids Court,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
512442,St Davids Court,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
512442,St Davids Court,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
512442,St Davids Court,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
512442,St Davids Court,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
512442,St Davids Court,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
512442,St Davids Court,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
512442,St Davids Court,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
512442,St Davids Court,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.18
512442,St Davids Court,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.92
512442,St Davids Court,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.01
512442,St Davids Court,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
512442,St Davids Court,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
512442,St Davids Court,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
512442,St Davids Court,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
512442,St Davids Court,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
512442,St Davids Court,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
512442,St Davids Court,2023-06-08T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
512442,St Davids Court,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
512442,St Davids Court,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
512442,St Davids Court,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
512442,St Davids Court,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.45
512442,St Davids Court,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
512442,St Davids Court,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
512442,St Davids Court,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
512442,St Davids Court,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
512442,St Davids Court,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
512442,St Davids Court,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
512442,St Davids Court,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
512442,St Davids Court,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
512442,St Davids Court,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
512442,St Davids Court,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
512442,St Davids Court,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
512442,St Davids Court,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
512442,St Davids Court,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
512442,St Davids Court,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
512442,St Davids Court,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
512442,St Davids Court,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
512442,St Davids Court,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
512442,St Davids Court,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
512442,St Davids Court,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
512442,St Davids Court,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
512442,St Davids Court,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,28.5
512442,St Davids Court,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
512442,St Davids Court,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
512442,St Davids Court,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
512442,St Davids Court,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
512442,St Davids Court,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
512442,St Davids Court,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
512442,St Davids Court,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
512442,St Davids Court,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
512442,St Davids Court,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
512442,St Davids Court,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.76
512442,St Davids Court,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.59
512442,St Davids Court,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.15
512442,St Davids Court,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
512442,St Davids Court,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
512442,St Davids Court,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
512442,St Davids Court,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
512442,St Davids Court,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
512442,St Davids Court,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
512442,St Davids Court,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
512442,St Davids Court,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
512442,St Davids Court,2023-06-08T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
512442,St Davids Court,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
512442,St Davids Court,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
512442,St Davids Court,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
512442,St Davids Court,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
512442,St Davids Court,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.98
512442,St Davids Court,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.51
512442,St Davids Court,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
512442,St Davids Court,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
512442,St Davids Court,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.1
512442,St Davids Court,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.5
512442,St Davids Court,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
512442,St Davids Court,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
512442,St Davids Court,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
512442,St Davids Court,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
512442,St Davids Court,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
512442,St Davids Court,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
512442,St Davids Court,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
512442,St Davids Court,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
512442,St Davids Court,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
512442,St Davids Court,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
512442,St Davids Court,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
512442,St Davids Court,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
512442,St Davids Court,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
512442,St Davids Court,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
512442,St Davids Court,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
512442,St Davids Court,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,28.5
512442,St Davids Court,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
512442,St Davids Court,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
512442,St Davids Court,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
512442,St Davids Court,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
512442,St Davids Court,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
512442,St Davids Court,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
512442,St Davids Court,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
512442,St Davids Court,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
512442,St Davids Court,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
512442,St Davids Court,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.45
512442,St Davids Court,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.39
512442,St Davids Court,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.79
512442,St Davids Court,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
512442,St Davids Court,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
512442,St Davids Court,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
512442,St Davids Court,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
512442,St Davids Court,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
512442,St Davids Court,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
512442,St Davids Court,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
512442,St Davids Court,2023-06-08T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
512442,St Davids Court,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
512442,St Davids Court,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
512442,St Davids Court,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
512442,St Davids Court,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
512442,St Davids Court,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.91
512442,St Davids Court,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.5
512442,St Davids Court,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
512442,St Davids Court,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
512442,St Davids Court,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
512442,St Davids Court,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
512442,St Davids Court,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
512442,St Davids Court,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
512442,St Davids Court,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
512442,St Davids Court,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
512442,St Davids Court,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
512442,St Davids Court,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
512442,St Davids Court,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
512442,St Davids Court,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
512442,St Davids Court,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
512442,St Davids Court,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
512442,St Davids Court,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
512442,St Davids Court,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
512442,St Davids Court,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
512442,St Davids Court,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
512442,St Davids Court,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
512442,St Davids Court,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,28.5
512442,St Davids Court,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
512442,St Davids Court,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
512442,St Davids Court,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
512442,St Davids Court,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
512442,St Davids Court,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
512442,St Davids Court,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
512442,St Davids Court,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
512442,St Davids Court,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
512442,St Davids Court,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
512442,St Davids Court,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.5
512442,St Davids Court,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.79
512442,St Davids Court,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.13
512442,St Davids Court,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
512442,St Davids Court,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
512442,St Davids Court,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
512442,St Davids Court,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
512442,St Davids Court,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
512442,St Davids Court,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
512442,St Davids Court,2023-06-08T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
512442,St Davids Court,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
512442,St Davids Court,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
512442,St Davids Court,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
512442,St Davids Court,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
512442,St Davids Court,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
512442,St Davids Court,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
512442,St Davids Court,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
512442,St Davids Court,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
512442,St Davids Court,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
512442,St Davids Court,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
512442,St Davids Court,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
512442,St Davids Court,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
512442,St Davids Court,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
512442,St Davids Court,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
512442,St Davids Court,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
512442,St Davids Court,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
512442,St Davids Court,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
512442,St Davids Court,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
512442,St Davids Court,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
512442,St Davids Court,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
512442,St Davids Court,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
512442,St Davids Court,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
512442,St Davids Court,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
512442,St Davids Court,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
512442,St Davids Court,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,28.5
512442,St Davids Court,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
512442,St Davids Court,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
512442,St Davids Court,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
512442,St Davids Court,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
512442,St Davids Court,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
512442,St Davids Court,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
512442,St Davids Court,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
512442,St Davids Court,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
512442,St Davids Court,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
512442,St Davids Court,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.4
512442,St Davids Court,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.99
512442,St Davids Court,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.68
512442,St Davids Court,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
512442,St Davids Court,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
512442,St Davids Court,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
512442,St Davids Court,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
512442,St Davids Court,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
512442,St Davids Court,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
512442,St Davids Court,2023-06-08T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
512442,St Davids Court,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
512442,St Davids Court,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
512442,St Davids Court,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
512442,St Davids Court,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
512442,St Davids Court,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
512442,St Davids Court,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
512442,St Davids Court,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
512442,St Davids Court,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
512442,St Davids Court,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
512442,St Davids Court,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
512442,St Davids Court,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
512442,St Davids Court,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
512442,St Davids Court,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
512442,St Davids Court,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
512442,St Davids Court,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
512442,St Davids Court,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
512442,St Davids Court,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
512442,St Davids Court,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
512442,St Davids Court,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
512442,St Davids Court,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
512442,St Davids Court,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
512442,St Davids Court,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
512442,St Davids Court,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
512442,St Davids Court,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
512442,St Davids Court,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,28.6
512442,St Davids Court,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
512442,St Davids Court,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
512442,St Davids Court,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
512442,St Davids Court,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
512442,St Davids Court,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
512442,St Davids Court,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
512442,St Davids Court,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
512442,St Davids Court,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
512442,St Davids Court,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
512442,St Davids Court,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.35
512442,St Davids Court,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.14
512442,St Davids Court,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.36
512442,St Davids Court,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
512442,St Davids Court,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
512442,St Davids Court,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
512442,St Davids Court,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
512442,St Davids Court,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
512442,St Davids Court,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.26
512442,St Davids Court,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
512442,St Davids Court,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
512442,St Davids Court,2023-06-08T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
512442,St Davids Court,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
512442,St Davids Court,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
512442,St Davids Court,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
512442,St Davids Court,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
512442,St Davids Court,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
512442,St Davids Court,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
512442,St Davids Court,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
512442,St Davids Court,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.92
512442,St Davids Court,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
512442,St Davids Court,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
512442,St Davids Court,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
512442,St Davids Court,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
512442,St Davids Court,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
512442,St Davids Court,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
512442,St Davids Court,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
512442,St Davids Court,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
512442,St Davids Court,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
512442,St Davids Court,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
512442,St Davids Court,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
512442,St Davids Court,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
512442,St Davids Court,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
512442,St Davids Court,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
512442,St Davids Court,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
512442,St Davids Court,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
512442,St Davids Court,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
512442,St Davids Court,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
512442,St Davids Court,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,28.6
512442,St Davids Court,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
512442,St Davids Court,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
512442,St Davids Court,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
512442,St Davids Court,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
512442,St Davids Court,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
512442,St Davids Court,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
512442,St Davids Court,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
512442,St Davids Court,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
512442,St Davids Court,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
512442,St Davids Court,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.4
