Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.79
512442,St Davids Court,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.39
512442,St Davids Court,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
512442,St Davids Court,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
512442,St Davids Court,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
512442,St Davids Court,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
512442,St Davids Court,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
512442,St Davids Court,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
512442,St Davids Court,2023-06-08T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
512442,St Davids Court,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
512442,St Davids Court,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
512442,St Davids Court,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
512442,St Davids Court,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
512442,St Davids Court,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.4
512442,St Davids Court,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.32
512442,St Davids Court,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
512442,St Davids Court,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
512442,St Davids Court,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
512442,St Davids Court,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
512442,St Davids Court,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
512442,St Davids Court,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
512442,St Davids Court,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
512442,St Davids Court,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
512442,St Davids Court,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
512442,St Davids Court,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
512442,St Davids Court,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
512442,St Davids Court,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
512442,St Davids Court,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
512442,St Davids Court,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
512442,St Davids Court,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
512442,St Davids Court,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
512442,St Davids Court,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
512442,St Davids Court,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
512442,St Davids Court,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,28.6
512442,St Davids Court,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
512442,St Davids Court,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
512442,St Davids Court,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
512442,St Davids Court,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
512442,St Davids Court,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
512442,St Davids Court,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
512442,St Davids Court,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
512442,St Davids Court,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
512442,St Davids Court,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
512442,St Davids Court,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.98
512442,St Davids Court,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.26
512442,St Davids Court,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.97
512442,St Davids Court,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
512442,St Davids Court,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
512442,St Davids Court,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
512442,St Davids Court,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
512442,St Davids Court,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
512442,St Davids Court,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
512442,St Davids Court,2023-06-08T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
512442,St Davids Court,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
512442,St Davids Court,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.66
512442,St Davids Court,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.51
512442,St Davids Court,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
512442,St Davids Court,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
512442,St Davids Court,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
512442,St Davids Court,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
512442,St Davids Court,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
512442,St Davids Court,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
512442,St Davids Court,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
512442,St Davids Court,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
512442,St Davids Court,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
512442,St Davids Court,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
512442,St Davids Court,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
512442,St Davids Court,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
512442,St Davids Court,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
512442,St Davids Court,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
512442,St Davids Court,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
512442,St Davids Court,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.43
512442,St Davids Court,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
512442,St Davids Court,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
512442,St Davids Court,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
512442,St Davids Court,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
512442,St Davids Court,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,28.6
512442,St Davids Court,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
512442,St Davids Court,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
512442,St Davids Court,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
512442,St Davids Court,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
512442,St Davids Court,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
512442,St Davids Court,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
512442,St Davids Court,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
512442,St Davids Court,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
512442,St Davids Court,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.05
512442,St Davids Court,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.47
512442,St Davids Court,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.35
512442,St Davids Court,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
512442,St Davids Court,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
512442,St Davids Court,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
512442,St Davids Court,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
512442,St Davids Court,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
512442,St Davids Court,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
512442,St Davids Court,2023-06-08T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
512442,St Davids Court,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
512442,St Davids Court,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
512442,St Davids Court,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
512442,St Davids Court,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
512442,St Davids Court,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.68
512442,St Davids Court,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
512442,St Davids Court,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
512442,St Davids Court,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
512442,St Davids Court,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
512442,St Davids Court,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
512442,St Davids Court,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
512442,St Davids Court,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
512442,St Davids Court,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.95
512442,St Davids Court,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
512442,St Davids Court,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
512442,St Davids Court,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
512442,St Davids Court,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
512442,St Davids Court,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
512442,St Davids Court,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
512442,St Davids Court,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
512442,St Davids Court,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
512442,St Davids Court,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
512442,St Davids Court,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
512442,St Davids Court,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
512442,St Davids Court,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
512442,St Davids Court,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
512442,St Davids Court,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,28.6
512442,St Davids Court,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
512442,St Davids Court,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
512442,St Davids Court,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
512442,St Davids Court,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
512442,St Davids Court,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
512442,St Davids Court,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
512442,St Davids Court,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
512442,St Davids Court,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
512442,St Davids Court,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.75
512442,St Davids Court,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.21
512442,St Davids Court,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.46
512442,St Davids Court,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
512442,St Davids Court,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
512442,St Davids Court,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
512442,St Davids Court,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
512442,St Davids Court,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
512442,St Davids Court,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
512442,St Davids Court,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
512442,St Davids Court,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
512442,St Davids Court,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
512442,St Davids Court,2023-06-08T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
512442,St Davids Court,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
512442,St Davids Court,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
512442,St Davids Court,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.48
512442,St Davids Court,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.81
512442,St Davids Court,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.86
512442,St Davids Court,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
512442,St Davids Court,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
512442,St Davids Court,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
512442,St Davids Court,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
512442,St Davids Court,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
512442,St Davids Court,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
512442,St Davids Court,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.97
512442,St Davids Court,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
512442,St Davids Court,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
512442,St Davids Court,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
512442,St Davids Court,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.3
512442,St Davids Court,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
512442,St Davids Court,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
512442,St Davids Court,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
512442,St Davids Court,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
512442,St Davids Court,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
512442,St Davids Court,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
512442,St Davids Court,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
512442,St Davids Court,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
512442,St Davids Court,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,28.5
512442,St Davids Court,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
512442,St Davids Court,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
512442,St Davids Court,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
512442,St Davids Court,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
512442,St Davids Court,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
512442,St Davids Court,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
512442,St Davids Court,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
512442,St Davids Court,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
512442,St Davids Court,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.04
512442,St Davids Court,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.21
512442,St Davids Court,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.49
512442,St Davids Court,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
512442,St Davids Court,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
512442,St Davids Court,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
512442,St Davids Court,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
512442,St Davids Court,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.25
512442,St Davids Court,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
512442,St Davids Court,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
512442,St Davids Court,2023-06-08T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
512442,St Davids Court,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
512442,St Davids Court,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
512442,St Davids Court,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.28
512442,St Davids Court,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
512442,St Davids Court,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.66
512442,St Davids Court,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
512442,St Davids Court,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
512442,St Davids Court,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
512442,St Davids Court,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
512442,St Davids Court,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
512442,St Davids Court,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.06
512442,St Davids Court,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
512442,St Davids Court,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
512442,St Davids Court,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
512442,St Davids Court,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
512442,St Davids Court,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
512442,St Davids Court,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
512442,St Davids Court,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.18
512442,St Davids Court,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
512442,St Davids Court,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
512442,St Davids Court,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
512442,St Davids Court,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
512442,St Davids Court,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
512442,St Davids Court,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,28.6
512442,St Davids Court,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
512442,St Davids Court,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
512442,St Davids Court,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
512442,St Davids Court,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
512442,St Davids Court,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
512442,St Davids Court,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
512442,St Davids Court,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
512442,St Davids Court,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
512442,St Davids Court,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.67
512442,St Davids Court,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.01
512442,St Davids Court,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
512442,St Davids Court,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
512442,St Davids Court,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
512442,St Davids Court,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
512442,St Davids Court,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
512442,St Davids Court,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
512442,St Davids Court,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
512442,St Davids Court,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
512442,St Davids Court,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-08T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
512442,St Davids Court,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.65
512442,St Davids Court,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
512442,St Davids Court,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
512442,St Davids Court,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
512442,St Davids Court,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
512442,St Davids Court,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
512442,St Davids Court,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
512442,St Davids Court,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
512442,St Davids Court,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.82
512442,St Davids Court,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
512442,St Davids Court,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
512442,St Davids Court,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
512442,St Davids Court,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
512442,St Davids Court,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
512442,St Davids Court,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
512442,St Davids Court,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.15
512442,St Davids Court,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.21
512442,St Davids Court,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
512442,St Davids Court,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
512442,St Davids Court,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
512442,St Davids Court,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
512442,St Davids Court,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,28.5
512442,St Davids Court,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
512442,St Davids Court,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
512442,St Davids Court,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
512442,St Davids Court,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
512442,St Davids Court,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
512442,St Davids Court,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
512442,St Davids Court,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
512442,St Davids Court,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
512442,St Davids Court,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
512442,St Davids Court,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.93
512442,St Davids Court,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.63
512442,St Davids Court,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.81
512442,St Davids Court,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
512442,St Davids Court,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
512442,St Davids Court,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
512442,St Davids Court,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
512442,St Davids Court,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
512442,St Davids Court,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-08T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
512442,St Davids Court,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
512442,St Davids Court,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.46
512442,St Davids Court,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
512442,St Davids Court,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
512442,St Davids Court,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
512442,St Davids Court,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.0
512442,St Davids Court,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
512442,St Davids Court,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
512442,St Davids Court,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
512442,St Davids Court,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
512442,St Davids Court,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
512442,St Davids Court,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
512442,St Davids Court,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
512442,St Davids Court,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
512442,St Davids Court,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
512442,St Davids Court,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.04
512442,St Davids Court,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.65
512442,St Davids Court,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
512442,St Davids Court,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
512442,St Davids Court,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
512442,St Davids Court,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
512442,St Davids Court,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,28.5
512442,St Davids Court,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
512442,St Davids Court,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
512442,St Davids Court,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
512442,St Davids Court,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
512442,St Davids Court,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
512442,St Davids Court,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
512442,St Davids Court,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
512442,St Davids Court,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
512442,St Davids Court,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
512442,St Davids Court,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.8
512442,St Davids Court,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.85
512442,St Davids Court,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.37
512442,St Davids Court,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
512442,St Davids Court,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
512442,St Davids Court,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
512442,St Davids Court,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
512442,St Davids Court,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
512442,St Davids Court,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-08T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.58
512442,St Davids Court,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
512442,St Davids Court,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
512442,St Davids Court,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
512442,St Davids Court,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
512442,St Davids Court,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
512442,St Davids Court,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
512442,St Davids Court,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
512442,St Davids Court,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.47
512442,St Davids Court,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
512442,St Davids Court,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
512442,St Davids Court,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
512442,St Davids Court,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
512442,St Davids Court,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
512442,St Davids Court,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
512442,St Davids Court,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
512442,St Davids Court,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.2
512442,St Davids Court,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
512442,St Davids Court,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
512442,St Davids Court,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
512442,St Davids Court,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
512442,St Davids Court,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,28.5
512442,St Davids Court,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
512442,St Davids Court,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
512442,St Davids Court,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
512442,St Davids Court,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
512442,St Davids Court,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
512442,St Davids Court,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
512442,St Davids Court,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
512442,St Davids Court,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
512442,St Davids Court,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
512442,St Davids Court,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.25
512442,St Davids Court,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.79
512442,St Davids Court,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.52
512442,St Davids Court,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
512442,St Davids Court,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
512442,St Davids Court,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
512442,St Davids Court,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
512442,St Davids Court,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
512442,St Davids Court,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
512442,St Davids Court,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
512442,St Davids Court,2023-06-08T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.05
512442,St Davids Court,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.9
512442,St Davids Court,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
512442,St Davids Court,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
512442,St Davids Court,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
512442,St Davids Court,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.5
512442,St Davids Court,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
512442,St Davids Court,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
512442,St Davids Court,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.59
512442,St Davids Court,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
512442,St Davids Court,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
512442,St Davids Court,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
512442,St Davids Court,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
512442,St Davids Court,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
512442,St Davids Court,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
512442,St Davids Court,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
512442,St Davids Court,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.54
512442,St Davids Court,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
512442,St Davids Court,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
512442,St Davids Court,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
512442,St Davids Court,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.1
512442,St Davids Court,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,28.5
512442,St Davids Court,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
512442,St Davids Court,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
512442,St Davids Court,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
512442,St Davids Court,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
512442,St Davids Court,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
512442,St Davids Court,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
512442,St Davids Court,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
512442,St Davids Court,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
512442,St Davids Court,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
512442,St Davids Court,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.17
512442,St Davids Court,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.47
512442,St Davids Court,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.86
512442,St Davids Court,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
512442,St Davids Court,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
512442,St Davids Court,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
512442,St Davids Court,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
512442,St Davids Court,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
512442,St Davids Court,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-08T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
512442,St Davids Court,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
