Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.14
512442,St Davids Court,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
512442,St Davids Court,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
512442,St Davids Court,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
512442,St Davids Court,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.3
512442,St Davids Court,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
512442,St Davids Court,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
512442,St Davids Court,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.41
512442,St Davids Court,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
512442,St Davids Court,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
512442,St Davids Court,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
512442,St Davids Court,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
512442,St Davids Court,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
512442,St Davids Court,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
512442,St Davids Court,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
512442,St Davids Court,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
512442,St Davids Court,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.28
512442,St Davids Court,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
512442,St Davids Court,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
512442,St Davids Court,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
512442,St Davids Court,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.4
512442,St Davids Court,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,28.5
512442,St Davids Court,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
512442,St Davids Court,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
512442,St Davids Court,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
512442,St Davids Court,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
512442,St Davids Court,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
512442,St Davids Court,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
512442,St Davids Court,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
512442,St Davids Court,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
512442,St Davids Court,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
512442,St Davids Court,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.1
512442,St Davids Court,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.07
512442,St Davids Court,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.08
512442,St Davids Court,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
512442,St Davids Court,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
512442,St Davids Court,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
512442,St Davids Court,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
512442,St Davids Court,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-08T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
512442,St Davids Court,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.7
512442,St Davids Court,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.49
512442,St Davids Court,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
512442,St Davids Court,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
512442,St Davids Court,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
512442,St Davids Court,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.2
512442,St Davids Court,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
512442,St Davids Court,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
512442,St Davids Court,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
512442,St Davids Court,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
512442,St Davids Court,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
512442,St Davids Court,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
512442,St Davids Court,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
512442,St Davids Court,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
512442,St Davids Court,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
512442,St Davids Court,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
512442,St Davids Court,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.19
512442,St Davids Court,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
512442,St Davids Court,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
512442,St Davids Court,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
512442,St Davids Court,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
512442,St Davids Court,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,28.4
512442,St Davids Court,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
512442,St Davids Court,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
512442,St Davids Court,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
512442,St Davids Court,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
512442,St Davids Court,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
512442,St Davids Court,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
512442,St Davids Court,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
512442,St Davids Court,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
512442,St Davids Court,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
512442,St Davids Court,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.49
512442,St Davids Court,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.92
512442,St Davids Court,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.98
512442,St Davids Court,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
512442,St Davids Court,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
512442,St Davids Court,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
512442,St Davids Court,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
512442,St Davids Court,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
512442,St Davids Court,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-08T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.3
512442,St Davids Court,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.55
512442,St Davids Court,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
512442,St Davids Court,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
512442,St Davids Court,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
512442,St Davids Court,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.4
512442,St Davids Court,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
512442,St Davids Court,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
512442,St Davids Court,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
512442,St Davids Court,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
512442,St Davids Court,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
512442,St Davids Court,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
512442,St Davids Court,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
512442,St Davids Court,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
512442,St Davids Court,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
512442,St Davids Court,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
512442,St Davids Court,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.81
512442,St Davids Court,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
512442,St Davids Court,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
512442,St Davids Court,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
512442,St Davids Court,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
512442,St Davids Court,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,28.4
512442,St Davids Court,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
512442,St Davids Court,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
512442,St Davids Court,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
512442,St Davids Court,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
512442,St Davids Court,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
512442,St Davids Court,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
512442,St Davids Court,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
512442,St Davids Court,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
512442,St Davids Court,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
512442,St Davids Court,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.65
512442,St Davids Court,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.64
512442,St Davids Court,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.19
512442,St Davids Court,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
512442,St Davids Court,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
512442,St Davids Court,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
512442,St Davids Court,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
512442,St Davids Court,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
512442,St Davids Court,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-08T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
512442,St Davids Court,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
512442,St Davids Court,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.28
512442,St Davids Court,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
512442,St Davids Court,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
512442,St Davids Court,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
512442,St Davids Court,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
512442,St Davids Court,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
512442,St Davids Court,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
512442,St Davids Court,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
512442,St Davids Court,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
512442,St Davids Court,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
512442,St Davids Court,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
512442,St Davids Court,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
512442,St Davids Court,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
512442,St Davids Court,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
512442,St Davids Court,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
512442,St Davids Court,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.22
512442,St Davids Court,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
512442,St Davids Court,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
512442,St Davids Court,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
512442,St Davids Court,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
512442,St Davids Court,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,28.4
512442,St Davids Court,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
512442,St Davids Court,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
512442,St Davids Court,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
512442,St Davids Court,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
512442,St Davids Court,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
512442,St Davids Court,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
512442,St Davids Court,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
512442,St Davids Court,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
512442,St Davids Court,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
512442,St Davids Court,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.69
512442,St Davids Court,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.24
512442,St Davids Court,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.57
512442,St Davids Court,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
512442,St Davids Court,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
512442,St Davids Court,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
512442,St Davids Court,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
512442,St Davids Court,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
512442,St Davids Court,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
512442,St Davids Court,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
512442,St Davids Court,2023-06-08T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
512442,St Davids Court,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.38
512442,St Davids Court,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.32
512442,St Davids Court,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.31
512442,St Davids Court,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
512442,St Davids Court,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
512442,St Davids Court,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.8
512442,St Davids Court,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
512442,St Davids Court,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
512442,St Davids Court,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
512442,St Davids Court,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
512442,St Davids Court,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
512442,St Davids Court,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
512442,St Davids Court,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
512442,St Davids Court,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
512442,St Davids Court,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
512442,St Davids Court,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
512442,St Davids Court,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
512442,St Davids Court,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
512442,St Davids Court,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
512442,St Davids Court,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
512442,St Davids Court,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
512442,St Davids Court,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,28.4
512442,St Davids Court,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
512442,St Davids Court,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
512442,St Davids Court,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
512442,St Davids Court,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
512442,St Davids Court,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
512442,St Davids Court,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
512442,St Davids Court,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
512442,St Davids Court,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
512442,St Davids Court,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.4
512442,St Davids Court,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.92
512442,St Davids Court,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.88
512442,St Davids Court,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
512442,St Davids Court,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
512442,St Davids Court,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
512442,St Davids Court,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
512442,St Davids Court,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
512442,St Davids Court,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-08T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
512442,St Davids Court,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
512442,St Davids Court,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.47
512442,St Davids Court,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.66
512442,St Davids Court,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.66
512442,St Davids Court,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
512442,St Davids Court,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
512442,St Davids Court,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
512442,St Davids Court,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
512442,St Davids Court,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
512442,St Davids Court,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.39
512442,St Davids Court,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
512442,St Davids Court,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.01
512442,St Davids Court,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
512442,St Davids Court,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
512442,St Davids Court,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
512442,St Davids Court,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
512442,St Davids Court,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
512442,St Davids Court,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
512442,St Davids Court,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
512442,St Davids Court,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
512442,St Davids Court,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
512442,St Davids Court,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
512442,St Davids Court,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
512442,St Davids Court,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,28.4
512442,St Davids Court,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
512442,St Davids Court,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
512442,St Davids Court,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
512442,St Davids Court,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
512442,St Davids Court,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
512442,St Davids Court,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
512442,St Davids Court,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
512442,St Davids Court,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
512442,St Davids Court,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
512442,St Davids Court,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.94
512442,St Davids Court,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.9
512442,St Davids Court,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.25
512442,St Davids Court,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
512442,St Davids Court,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
512442,St Davids Court,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
512442,St Davids Court,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
512442,St Davids Court,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
512442,St Davids Court,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-08T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
512442,St Davids Court,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
512442,St Davids Court,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
512442,St Davids Court,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.25
512442,St Davids Court,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.15
512442,St Davids Court,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.21
512442,St Davids Court,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
512442,St Davids Court,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
512442,St Davids Court,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
512442,St Davids Court,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
512442,St Davids Court,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
512442,St Davids Court,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
512442,St Davids Court,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
512442,St Davids Court,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
512442,St Davids Court,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
512442,St Davids Court,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
512442,St Davids Court,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
512442,St Davids Court,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
512442,St Davids Court,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
512442,St Davids Court,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
512442,St Davids Court,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
512442,St Davids Court,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
512442,St Davids Court,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
512442,St Davids Court,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
512442,St Davids Court,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,28.4
512442,St Davids Court,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
512442,St Davids Court,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
512442,St Davids Court,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
512442,St Davids Court,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
512442,St Davids Court,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
512442,St Davids Court,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
512442,St Davids Court,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
512442,St Davids Court,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
512442,St Davids Court,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.31
512442,St Davids Court,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.27
512442,St Davids Court,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.13
512442,St Davids Court,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
512442,St Davids Court,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
512442,St Davids Court,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
512442,St Davids Court,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
512442,St Davids Court,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
512442,St Davids Court,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-08T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.54
512442,St Davids Court,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.15
512442,St Davids Court,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.77
512442,St Davids Court,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
512442,St Davids Court,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
512442,St Davids Court,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.1
512442,St Davids Court,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
512442,St Davids Court,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
512442,St Davids Court,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
512442,St Davids Court,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
512442,St Davids Court,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
512442,St Davids Court,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
512442,St Davids Court,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
512442,St Davids Court,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
512442,St Davids Court,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
512442,St Davids Court,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
512442,St Davids Court,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.68
512442,St Davids Court,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
512442,St Davids Court,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
512442,St Davids Court,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
512442,St Davids Court,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
512442,St Davids Court,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,28.3
512442,St Davids Court,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
512442,St Davids Court,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
512442,St Davids Court,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
512442,St Davids Court,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
512442,St Davids Court,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
512442,St Davids Court,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
512442,St Davids Court,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
512442,St Davids Court,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
512442,St Davids Court,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.97
512442,St Davids Court,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.68
512442,St Davids Court,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.44
512442,St Davids Court,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
512442,St Davids Court,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
512442,St Davids Court,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
512442,St Davids Court,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
512442,St Davids Court,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
512442,St Davids Court,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-08T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.41
512442,St Davids Court,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.67
512442,St Davids Court,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.2
512442,St Davids Court,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
512442,St Davids Court,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.4
512442,St Davids Court,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.6
512442,St Davids Court,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
512442,St Davids Court,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
512442,St Davids Court,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
512442,St Davids Court,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
512442,St Davids Court,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
512442,St Davids Court,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
512442,St Davids Court,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
512442,St Davids Court,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
512442,St Davids Court,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
512442,St Davids Court,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
512442,St Davids Court,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
512442,St Davids Court,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.65
512442,St Davids Court,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
512442,St Davids Court,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
512442,St Davids Court,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
512442,St Davids Court,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
512442,St Davids Court,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,28.3
512442,St Davids Court,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
512442,St Davids Court,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
512442,St Davids Court,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
512442,St Davids Court,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
512442,St Davids Court,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
512442,St Davids Court,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
512442,St Davids Court,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
512442,St Davids Court,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
512442,St Davids Court,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
512442,St Davids Court,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.38
512442,St Davids Court,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.18
512442,St Davids Court,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.49
512442,St Davids Court,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
512442,St Davids Court,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
512442,St Davids Court,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
512442,St Davids Court,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
512442,St Davids Court,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
512442,St Davids Court,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
512442,St Davids Court,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
512442,St Davids Court,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
512442,St Davids Court,2023-06-08T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
512442,St Davids Court,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
512442,St Davids Court,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
512442,St Davids Court,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
512442,St Davids Court,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.97
512442,St Davids Court,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.73
512442,St Davids Court,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.76
512442,St Davids Court,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
512442,St Davids Court,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
512442,St Davids Court,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
512442,St Davids Court,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
512442,St Davids Court,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
512442,St Davids Court,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
512442,St Davids Court,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
512442,St Davids Court,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
512442,St Davids Court,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
512442,St Davids Court,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
512442,St Davids Court,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
512442,St Davids Court,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
