Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
512442,St Davids Court,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
512442,St Davids Court,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.03
512442,St Davids Court,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
512442,St Davids Court,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
512442,St Davids Court,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
512442,St Davids Court,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
512442,St Davids Court,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,28.3
512442,St Davids Court,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
512442,St Davids Court,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
512442,St Davids Court,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
512442,St Davids Court,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
512442,St Davids Court,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
512442,St Davids Court,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
512442,St Davids Court,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
512442,St Davids Court,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
512442,St Davids Court,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.7
512442,St Davids Court,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.18
512442,St Davids Court,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.02
512442,St Davids Court,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
512442,St Davids Court,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
512442,St Davids Court,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
512442,St Davids Court,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
512442,St Davids Court,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
512442,St Davids Court,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
512442,St Davids Court,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
512442,St Davids Court,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
512442,St Davids Court,2023-06-08T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
512442,St Davids Court,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
512442,St Davids Court,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
512442,St Davids Court,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.84
512442,St Davids Court,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.76
512442,St Davids Court,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
512442,St Davids Court,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
512442,St Davids Court,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.1
512442,St Davids Court,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
512442,St Davids Court,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
512442,St Davids Court,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
512442,St Davids Court,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
512442,St Davids Court,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
512442,St Davids Court,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
512442,St Davids Court,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
512442,St Davids Court,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
512442,St Davids Court,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
512442,St Davids Court,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
512442,St Davids Court,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.52
512442,St Davids Court,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
512442,St Davids Court,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
512442,St Davids Court,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
512442,St Davids Court,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
512442,St Davids Court,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,28.2
512442,St Davids Court,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
512442,St Davids Court,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
512442,St Davids Court,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
512442,St Davids Court,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
512442,St Davids Court,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
512442,St Davids Court,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
512442,St Davids Court,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
512442,St Davids Court,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
512442,St Davids Court,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.05
512442,St Davids Court,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.96
512442,St Davids Court,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.18
512442,St Davids Court,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
512442,St Davids Court,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
512442,St Davids Court,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
512442,St Davids Court,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
512442,St Davids Court,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.2
512442,St Davids Court,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-08T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
512442,St Davids Court,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
512442,St Davids Court,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
512442,St Davids Court,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.49
512442,St Davids Court,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.29
512442,St Davids Court,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
512442,St Davids Court,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
512442,St Davids Court,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.9
512442,St Davids Court,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
512442,St Davids Court,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
512442,St Davids Court,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
512442,St Davids Court,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
512442,St Davids Court,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
512442,St Davids Court,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
512442,St Davids Court,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
512442,St Davids Court,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
512442,St Davids Court,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
512442,St Davids Court,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
512442,St Davids Court,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
512442,St Davids Court,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.94
512442,St Davids Court,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
512442,St Davids Court,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
512442,St Davids Court,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
512442,St Davids Court,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
512442,St Davids Court,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,28.2
512442,St Davids Court,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
512442,St Davids Court,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
512442,St Davids Court,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
512442,St Davids Court,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
512442,St Davids Court,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
512442,St Davids Court,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
512442,St Davids Court,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
512442,St Davids Court,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
512442,St Davids Court,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.91
512442,St Davids Court,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.56
512442,St Davids Court,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.82
512442,St Davids Court,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
512442,St Davids Court,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
512442,St Davids Court,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
512442,St Davids Court,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
512442,St Davids Court,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-08T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
512442,St Davids Court,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
512442,St Davids Court,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
512442,St Davids Court,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.0
512442,St Davids Court,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
512442,St Davids Court,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
512442,St Davids Court,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
512442,St Davids Court,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
512442,St Davids Court,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
512442,St Davids Court,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
512442,St Davids Court,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
512442,St Davids Court,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
512442,St Davids Court,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
512442,St Davids Court,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
512442,St Davids Court,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
512442,St Davids Court,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
512442,St Davids Court,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
512442,St Davids Court,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.86
512442,St Davids Court,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.38
512442,St Davids Court,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
512442,St Davids Court,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
512442,St Davids Court,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
512442,St Davids Court,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
512442,St Davids Court,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,28.1
512442,St Davids Court,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
512442,St Davids Court,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
512442,St Davids Court,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
512442,St Davids Court,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
512442,St Davids Court,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
512442,St Davids Court,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
512442,St Davids Court,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
512442,St Davids Court,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
512442,St Davids Court,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.15
512442,St Davids Court,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.83
512442,St Davids Court,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.17
512442,St Davids Court,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
512442,St Davids Court,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
512442,St Davids Court,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
512442,St Davids Court,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
512442,St Davids Court,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
512442,St Davids Court,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-08T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
512442,St Davids Court,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.18
512442,St Davids Court,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.43
512442,St Davids Court,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
512442,St Davids Court,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
512442,St Davids Court,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
512442,St Davids Court,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
512442,St Davids Court,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
512442,St Davids Court,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
512442,St Davids Court,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
512442,St Davids Court,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
512442,St Davids Court,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
512442,St Davids Court,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
512442,St Davids Court,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
512442,St Davids Court,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
512442,St Davids Court,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
512442,St Davids Court,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
512442,St Davids Court,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
512442,St Davids Court,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.08
512442,St Davids Court,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
512442,St Davids Court,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
512442,St Davids Court,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
512442,St Davids Court,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
512442,St Davids Court,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,28.1
512442,St Davids Court,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
512442,St Davids Court,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
512442,St Davids Court,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
512442,St Davids Court,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
512442,St Davids Court,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
512442,St Davids Court,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
512442,St Davids Court,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
512442,St Davids Court,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
512442,St Davids Court,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.33
512442,St Davids Court,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.85
512442,St Davids Court,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.04
512442,St Davids Court,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
512442,St Davids Court,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
512442,St Davids Court,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
512442,St Davids Court,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
512442,St Davids Court,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
512442,St Davids Court,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-08T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
512442,St Davids Court,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
512442,St Davids Court,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.19
512442,St Davids Court,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
512442,St Davids Court,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
512442,St Davids Court,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
512442,St Davids Court,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
512442,St Davids Court,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
512442,St Davids Court,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
512442,St Davids Court,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
512442,St Davids Court,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
512442,St Davids Court,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
512442,St Davids Court,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
512442,St Davids Court,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
512442,St Davids Court,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
512442,St Davids Court,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
512442,St Davids Court,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
512442,St Davids Court,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
512442,St Davids Court,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
512442,St Davids Court,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
512442,St Davids Court,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
512442,St Davids Court,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
512442,St Davids Court,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,28.1
512442,St Davids Court,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
512442,St Davids Court,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
512442,St Davids Court,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
512442,St Davids Court,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
512442,St Davids Court,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
512442,St Davids Court,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
512442,St Davids Court,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
512442,St Davids Court,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
512442,St Davids Court,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.75
512442,St Davids Court,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.13
512442,St Davids Court,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.38
512442,St Davids Court,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
512442,St Davids Court,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
512442,St Davids Court,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
512442,St Davids Court,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
512442,St Davids Court,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-08T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
512442,St Davids Court,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
512442,St Davids Court,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.44
512442,St Davids Court,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.82
512442,St Davids Court,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
512442,St Davids Court,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
512442,St Davids Court,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
512442,St Davids Court,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.9
512442,St Davids Court,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
512442,St Davids Court,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
512442,St Davids Court,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
512442,St Davids Court,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
512442,St Davids Court,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
512442,St Davids Court,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
512442,St Davids Court,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
512442,St Davids Court,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
512442,St Davids Court,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
512442,St Davids Court,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
512442,St Davids Court,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
512442,St Davids Court,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
512442,St Davids Court,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
512442,St Davids Court,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
512442,St Davids Court,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
512442,St Davids Court,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,28.0
512442,St Davids Court,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
512442,St Davids Court,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
512442,St Davids Court,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
512442,St Davids Court,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
512442,St Davids Court,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
512442,St Davids Court,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
512442,St Davids Court,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
512442,St Davids Court,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.91
512442,St Davids Court,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.54
512442,St Davids Court,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.49
512442,St Davids Court,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
512442,St Davids Court,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
512442,St Davids Court,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
512442,St Davids Court,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
512442,St Davids Court,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
512442,St Davids Court,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
512442,St Davids Court,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-08T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
512442,St Davids Court,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
512442,St Davids Court,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.46
512442,St Davids Court,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.83
512442,St Davids Court,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.35
512442,St Davids Court,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
512442,St Davids Court,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
512442,St Davids Court,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
512442,St Davids Court,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
512442,St Davids Court,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
512442,St Davids Court,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
512442,St Davids Court,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.3
512442,St Davids Court,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
512442,St Davids Court,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
512442,St Davids Court,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
512442,St Davids Court,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
512442,St Davids Court,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
512442,St Davids Court,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
512442,St Davids Court,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
512442,St Davids Court,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
512442,St Davids Court,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
512442,St Davids Court,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
512442,St Davids Court,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
512442,St Davids Court,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
512442,St Davids Court,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,28.0
512442,St Davids Court,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
512442,St Davids Court,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
512442,St Davids Court,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
512442,St Davids Court,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
512442,St Davids Court,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
512442,St Davids Court,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
512442,St Davids Court,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
512442,St Davids Court,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
512442,St Davids Court,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
512442,St Davids Court,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.35
512442,St Davids Court,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.43
512442,St Davids Court,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.01
512442,St Davids Court,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
512442,St Davids Court,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
512442,St Davids Court,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
512442,St Davids Court,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
512442,St Davids Court,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
512442,St Davids Court,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-08T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
512442,St Davids Court,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
512442,St Davids Court,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
512442,St Davids Court,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.48
512442,St Davids Court,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
512442,St Davids Court,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.33
512442,St Davids Court,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
512442,St Davids Court,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
512442,St Davids Court,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
512442,St Davids Court,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
512442,St Davids Court,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
512442,St Davids Court,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
512442,St Davids Court,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
512442,St Davids Court,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
512442,St Davids Court,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
512442,St Davids Court,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
512442,St Davids Court,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
512442,St Davids Court,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
512442,St Davids Court,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
512442,St Davids Court,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
512442,St Davids Court,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
512442,St Davids Court,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
512442,St Davids Court,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
512442,St Davids Court,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
512442,St Davids Court,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,28.0
512442,St Davids Court,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
512442,St Davids Court,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
512442,St Davids Court,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
512442,St Davids Court,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
512442,St Davids Court,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
512442,St Davids Court,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
512442,St Davids Court,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
512442,St Davids Court,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
512442,St Davids Court,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.01
512442,St Davids Court,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.4
512442,St Davids Court,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.43
512442,St Davids Court,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
512442,St Davids Court,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
512442,St Davids Court,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
512442,St Davids Court,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
512442,St Davids Court,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
512442,St Davids Court,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-08T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.82
512442,St Davids Court,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.33
512442,St Davids Court,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.17
512442,St Davids Court,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
512442,St Davids Court,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.2
512442,St Davids Court,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
512442,St Davids Court,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
512442,St Davids Court,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
512442,St Davids Court,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
512442,St Davids Court,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
512442,St Davids Court,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
512442,St Davids Court,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
512442,St Davids Court,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
512442,St Davids Court,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
512442,St Davids Court,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
512442,St Davids Court,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
512442,St Davids Court,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
512442,St Davids Court,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
512442,St Davids Court,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
512442,St Davids Court,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
512442,St Davids Court,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
512442,St Davids Court,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,27.9
512442,St Davids Court,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
512442,St Davids Court,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
512442,St Davids Court,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
512442,St Davids Court,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
512442,St Davids Court,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
512442,St Davids Court,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
512442,St Davids Court,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
512442,St Davids Court,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
512442,St Davids Court,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.83
512442,St Davids Court,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.91
512442,St Davids Court,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.66
