Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
512442,St Davids Court,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
512442,St Davids Court,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
512442,St Davids Court,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
512442,St Davids Court,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
512442,St Davids Court,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
512442,St Davids Court,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
512442,St Davids Court,2023-06-08T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
512442,St Davids Court,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
512442,St Davids Court,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.11
512442,St Davids Court,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.13
512442,St Davids Court,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
512442,St Davids Court,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
512442,St Davids Court,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.6
512442,St Davids Court,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
512442,St Davids Court,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
512442,St Davids Court,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
512442,St Davids Court,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
512442,St Davids Court,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
512442,St Davids Court,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
512442,St Davids Court,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
512442,St Davids Court,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
512442,St Davids Court,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
512442,St Davids Court,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
512442,St Davids Court,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
512442,St Davids Court,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
512442,St Davids Court,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
512442,St Davids Court,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
512442,St Davids Court,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
512442,St Davids Court,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
512442,St Davids Court,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
512442,St Davids Court,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,27.9
512442,St Davids Court,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
512442,St Davids Court,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
512442,St Davids Court,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
512442,St Davids Court,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
512442,St Davids Court,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
512442,St Davids Court,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
512442,St Davids Court,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
512442,St Davids Court,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.14
512442,St Davids Court,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.62
512442,St Davids Court,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.57
512442,St Davids Court,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
512442,St Davids Court,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
512442,St Davids Court,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
512442,St Davids Court,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
512442,St Davids Court,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
512442,St Davids Court,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
512442,St Davids Court,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
512442,St Davids Court,2023-06-08T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
512442,St Davids Court,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
512442,St Davids Court,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
512442,St Davids Court,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.76
512442,St Davids Court,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.82
512442,St Davids Court,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.57
512442,St Davids Court,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
512442,St Davids Court,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
512442,St Davids Court,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
512442,St Davids Court,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
512442,St Davids Court,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
512442,St Davids Court,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
512442,St Davids Court,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
512442,St Davids Court,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
512442,St Davids Court,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
512442,St Davids Court,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
512442,St Davids Court,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
512442,St Davids Court,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
512442,St Davids Court,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
512442,St Davids Court,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
512442,St Davids Court,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
512442,St Davids Court,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
512442,St Davids Court,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
512442,St Davids Court,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
512442,St Davids Court,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,27.8
512442,St Davids Court,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
512442,St Davids Court,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
512442,St Davids Court,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
512442,St Davids Court,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
512442,St Davids Court,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
512442,St Davids Court,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
512442,St Davids Court,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
512442,St Davids Court,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
512442,St Davids Court,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.92
512442,St Davids Court,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.48
512442,St Davids Court,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.13
512442,St Davids Court,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
512442,St Davids Court,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
512442,St Davids Court,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
512442,St Davids Court,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
512442,St Davids Court,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
512442,St Davids Court,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
512442,St Davids Court,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
512442,St Davids Court,2023-06-08T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
512442,St Davids Court,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
512442,St Davids Court,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
512442,St Davids Court,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.42
512442,St Davids Court,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
512442,St Davids Court,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
512442,St Davids Court,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
512442,St Davids Court,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
512442,St Davids Court,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
512442,St Davids Court,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
512442,St Davids Court,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
512442,St Davids Court,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
512442,St Davids Court,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
512442,St Davids Court,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
512442,St Davids Court,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
512442,St Davids Court,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
512442,St Davids Court,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
512442,St Davids Court,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
512442,St Davids Court,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
512442,St Davids Court,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
512442,St Davids Court,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
512442,St Davids Court,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
512442,St Davids Court,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
512442,St Davids Court,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
512442,St Davids Court,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,27.8
512442,St Davids Court,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
512442,St Davids Court,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
512442,St Davids Court,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
512442,St Davids Court,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
512442,St Davids Court,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
512442,St Davids Court,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
512442,St Davids Court,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
512442,St Davids Court,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
512442,St Davids Court,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
512442,St Davids Court,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.84
512442,St Davids Court,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.88
512442,St Davids Court,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.61
512442,St Davids Court,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
512442,St Davids Court,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
512442,St Davids Court,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
512442,St Davids Court,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
512442,St Davids Court,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
512442,St Davids Court,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
512442,St Davids Court,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-08T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
512442,St Davids Court,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.43
512442,St Davids Court,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.4
512442,St Davids Court,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
512442,St Davids Court,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
512442,St Davids Court,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
512442,St Davids Court,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
512442,St Davids Court,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
512442,St Davids Court,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
512442,St Davids Court,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
512442,St Davids Court,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
512442,St Davids Court,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
512442,St Davids Court,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
512442,St Davids Court,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
512442,St Davids Court,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
512442,St Davids Court,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
512442,St Davids Court,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
512442,St Davids Court,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
512442,St Davids Court,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
512442,St Davids Court,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
512442,St Davids Court,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
512442,St Davids Court,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
512442,St Davids Court,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
512442,St Davids Court,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,27.8
512442,St Davids Court,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
512442,St Davids Court,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
512442,St Davids Court,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
512442,St Davids Court,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
512442,St Davids Court,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
512442,St Davids Court,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
512442,St Davids Court,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
512442,St Davids Court,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.66
512442,St Davids Court,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.49
512442,St Davids Court,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.16
512442,St Davids Court,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
512442,St Davids Court,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
512442,St Davids Court,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
512442,St Davids Court,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
512442,St Davids Court,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
512442,St Davids Court,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-08T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
512442,St Davids Court,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.32
512442,St Davids Court,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.16
512442,St Davids Court,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
512442,St Davids Court,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
512442,St Davids Court,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
512442,St Davids Court,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
512442,St Davids Court,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
512442,St Davids Court,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
512442,St Davids Court,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
512442,St Davids Court,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.73
512442,St Davids Court,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
512442,St Davids Court,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
512442,St Davids Court,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
512442,St Davids Court,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
512442,St Davids Court,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
512442,St Davids Court,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
512442,St Davids Court,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
512442,St Davids Court,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
512442,St Davids Court,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
512442,St Davids Court,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
512442,St Davids Court,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
512442,St Davids Court,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,27.7
512442,St Davids Court,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
512442,St Davids Court,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
512442,St Davids Court,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
512442,St Davids Court,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
512442,St Davids Court,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
512442,St Davids Court,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
512442,St Davids Court,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
512442,St Davids Court,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
512442,St Davids Court,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
512442,St Davids Court,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.53
512442,St Davids Court,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.65
512442,St Davids Court,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.59
512442,St Davids Court,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
512442,St Davids Court,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
512442,St Davids Court,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
512442,St Davids Court,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
512442,St Davids Court,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
512442,St Davids Court,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
512442,St Davids Court,2023-06-08T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
512442,St Davids Court,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.6
512442,St Davids Court,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.69
512442,St Davids Court,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
512442,St Davids Court,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
512442,St Davids Court,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
512442,St Davids Court,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
512442,St Davids Court,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
512442,St Davids Court,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
512442,St Davids Court,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
512442,St Davids Court,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
512442,St Davids Court,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
512442,St Davids Court,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
512442,St Davids Court,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
512442,St Davids Court,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
512442,St Davids Court,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
512442,St Davids Court,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
512442,St Davids Court,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
512442,St Davids Court,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
512442,St Davids Court,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
512442,St Davids Court,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
512442,St Davids Court,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
512442,St Davids Court,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,27.6
512442,St Davids Court,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
512442,St Davids Court,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
512442,St Davids Court,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
512442,St Davids Court,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
512442,St Davids Court,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
512442,St Davids Court,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
512442,St Davids Court,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
512442,St Davids Court,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
512442,St Davids Court,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.52
512442,St Davids Court,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.65
512442,St Davids Court,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.35
512442,St Davids Court,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
512442,St Davids Court,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
512442,St Davids Court,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
512442,St Davids Court,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
512442,St Davids Court,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
512442,St Davids Court,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-08T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
512442,St Davids Court,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.23
512442,St Davids Court,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
512442,St Davids Court,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
512442,St Davids Court,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
512442,St Davids Court,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
512442,St Davids Court,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
512442,St Davids Court,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
512442,St Davids Court,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
512442,St Davids Court,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
512442,St Davids Court,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
512442,St Davids Court,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
512442,St Davids Court,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
512442,St Davids Court,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
512442,St Davids Court,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
512442,St Davids Court,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
512442,St Davids Court,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
512442,St Davids Court,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
512442,St Davids Court,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
512442,St Davids Court,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
512442,St Davids Court,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
512442,St Davids Court,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,27.6
512442,St Davids Court,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
512442,St Davids Court,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
512442,St Davids Court,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
512442,St Davids Court,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
512442,St Davids Court,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
512442,St Davids Court,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
512442,St Davids Court,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
512442,St Davids Court,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
512442,St Davids Court,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.49
512442,St Davids Court,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.58
512442,St Davids Court,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.02
512442,St Davids Court,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
512442,St Davids Court,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
512442,St Davids Court,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
512442,St Davids Court,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
512442,St Davids Court,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
512442,St Davids Court,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-08T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512442,St Davids Court,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.89
512442,St Davids Court,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.11
512442,St Davids Court,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.56
512442,St Davids Court,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
512442,St Davids Court,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
512442,St Davids Court,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
512442,St Davids Court,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
512442,St Davids Court,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
512442,St Davids Court,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
512442,St Davids Court,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
512442,St Davids Court,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
512442,St Davids Court,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
512442,St Davids Court,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
512442,St Davids Court,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
512442,St Davids Court,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
512442,St Davids Court,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
512442,St Davids Court,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
512442,St Davids Court,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
512442,St Davids Court,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
512442,St Davids Court,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
512442,St Davids Court,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
512442,St Davids Court,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,27.5
512442,St Davids Court,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
512442,St Davids Court,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
512442,St Davids Court,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
512442,St Davids Court,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
512442,St Davids Court,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
512442,St Davids Court,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
512442,St Davids Court,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
512442,St Davids Court,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
512442,St Davids Court,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
512442,St Davids Court,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.66
512442,St Davids Court,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.04
512442,St Davids Court,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.4
512442,St Davids Court,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
512442,St Davids Court,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
512442,St Davids Court,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
512442,St Davids Court,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
512442,St Davids Court,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.2
512442,St Davids Court,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-08T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
512442,St Davids Court,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
512442,St Davids Court,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.38
512442,St Davids Court,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.55
512442,St Davids Court,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
512442,St Davids Court,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
512442,St Davids Court,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
512442,St Davids Court,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
512442,St Davids Court,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
512442,St Davids Court,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
512442,St Davids Court,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
512442,St Davids Court,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
512442,St Davids Court,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
512442,St Davids Court,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
512442,St Davids Court,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
512442,St Davids Court,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
512442,St Davids Court,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
512442,St Davids Court,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
512442,St Davids Court,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
512442,St Davids Court,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
512442,St Davids Court,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
512442,St Davids Court,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
512442,St Davids Court,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,27.5
512442,St Davids Court,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
512442,St Davids Court,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
512442,St Davids Court,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
512442,St Davids Court,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
512442,St Davids Court,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
512442,St Davids Court,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
512442,St Davids Court,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
512442,St Davids Court,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.41
512442,St Davids Court,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.86
512442,St Davids Court,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.75
512442,St Davids Court,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
512442,St Davids Court,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
512442,St Davids Court,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
512442,St Davids Court,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
512442,St Davids Court,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
512442,St Davids Court,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-08T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
512442,St Davids Court,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
512442,St Davids Court,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.29
512442,St Davids Court,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
