Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
512442,St Davids Court,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
512442,St Davids Court,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
512442,St Davids Court,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
512442,St Davids Court,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
512442,St Davids Court,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
512442,St Davids Court,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
512442,St Davids Court,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
512442,St Davids Court,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
512442,St Davids Court,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
512442,St Davids Court,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
512442,St Davids Court,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
512442,St Davids Court,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
512442,St Davids Court,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
512442,St Davids Court,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
512442,St Davids Court,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
512442,St Davids Court,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
512442,St Davids Court,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
512442,St Davids Court,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
512442,St Davids Court,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,27.4
512442,St Davids Court,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
512442,St Davids Court,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
512442,St Davids Court,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
512442,St Davids Court,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
512442,St Davids Court,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
512442,St Davids Court,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
512442,St Davids Court,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
512442,St Davids Court,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
512442,St Davids Court,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
512442,St Davids Court,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.39
512442,St Davids Court,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.45
512442,St Davids Court,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.24
512442,St Davids Court,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
512442,St Davids Court,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
512442,St Davids Court,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
512442,St Davids Court,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
512442,St Davids Court,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
512442,St Davids Court,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-08T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
512442,St Davids Court,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.91
512442,St Davids Court,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
512442,St Davids Court,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
512442,St Davids Court,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
512442,St Davids Court,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
512442,St Davids Court,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
512442,St Davids Court,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
512442,St Davids Court,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
512442,St Davids Court,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
512442,St Davids Court,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
512442,St Davids Court,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
512442,St Davids Court,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
512442,St Davids Court,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
512442,St Davids Court,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
512442,St Davids Court,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
512442,St Davids Court,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
512442,St Davids Court,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
512442,St Davids Court,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
512442,St Davids Court,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
512442,St Davids Court,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
512442,St Davids Court,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,27.4
512442,St Davids Court,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
512442,St Davids Court,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
512442,St Davids Court,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
512442,St Davids Court,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
512442,St Davids Court,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
512442,St Davids Court,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
512442,St Davids Court,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
512442,St Davids Court,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
512442,St Davids Court,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.15
512442,St Davids Court,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.53
512442,St Davids Court,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.55
512442,St Davids Court,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
512442,St Davids Court,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
512442,St Davids Court,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
512442,St Davids Court,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
512442,St Davids Court,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
512442,St Davids Court,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-08T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.23
512442,St Davids Court,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.38
512442,St Davids Court,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
512442,St Davids Court,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
512442,St Davids Court,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
512442,St Davids Court,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
512442,St Davids Court,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
512442,St Davids Court,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
512442,St Davids Court,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
512442,St Davids Court,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
512442,St Davids Court,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
512442,St Davids Court,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
512442,St Davids Court,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
512442,St Davids Court,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
512442,St Davids Court,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
512442,St Davids Court,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
512442,St Davids Court,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
512442,St Davids Court,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
512442,St Davids Court,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
512442,St Davids Court,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
512442,St Davids Court,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
512442,St Davids Court,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,27.3
512442,St Davids Court,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
512442,St Davids Court,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
512442,St Davids Court,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
512442,St Davids Court,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
512442,St Davids Court,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
512442,St Davids Court,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
512442,St Davids Court,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
512442,St Davids Court,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.3
512442,St Davids Court,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.99
512442,St Davids Court,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.98
512442,St Davids Court,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
512442,St Davids Court,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
512442,St Davids Court,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
512442,St Davids Court,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
512442,St Davids Court,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
512442,St Davids Court,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
512442,St Davids Court,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
512442,St Davids Court,2023-06-08T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.45
512442,St Davids Court,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.19
512442,St Davids Court,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
512442,St Davids Court,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
512442,St Davids Court,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
512442,St Davids Court,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
512442,St Davids Court,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
512442,St Davids Court,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
512442,St Davids Court,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
512442,St Davids Court,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
512442,St Davids Court,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
512442,St Davids Court,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
512442,St Davids Court,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
512442,St Davids Court,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
512442,St Davids Court,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
512442,St Davids Court,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
512442,St Davids Court,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
512442,St Davids Court,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
512442,St Davids Court,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
512442,St Davids Court,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
512442,St Davids Court,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
512442,St Davids Court,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,27.3
512442,St Davids Court,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
512442,St Davids Court,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
512442,St Davids Court,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
512442,St Davids Court,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
512442,St Davids Court,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
512442,St Davids Court,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
512442,St Davids Court,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
512442,St Davids Court,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.01
512442,St Davids Court,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.35
512442,St Davids Court,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.99
512442,St Davids Court,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
512442,St Davids Court,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
512442,St Davids Court,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
512442,St Davids Court,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
512442,St Davids Court,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
512442,St Davids Court,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-08T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
512442,St Davids Court,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.32
512442,St Davids Court,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
512442,St Davids Court,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
512442,St Davids Court,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
512442,St Davids Court,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.4
512442,St Davids Court,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
512442,St Davids Court,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
512442,St Davids Court,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
512442,St Davids Court,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.15
512442,St Davids Court,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
512442,St Davids Court,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
512442,St Davids Court,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
512442,St Davids Court,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
512442,St Davids Court,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
512442,St Davids Court,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
512442,St Davids Court,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
512442,St Davids Court,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
512442,St Davids Court,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
512442,St Davids Court,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
512442,St Davids Court,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
512442,St Davids Court,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
512442,St Davids Court,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,27.2
512442,St Davids Court,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
512442,St Davids Court,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
512442,St Davids Court,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
512442,St Davids Court,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
512442,St Davids Court,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
512442,St Davids Court,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
512442,St Davids Court,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
512442,St Davids Court,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
512442,St Davids Court,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.79
512442,St Davids Court,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.21
512442,St Davids Court,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.87
512442,St Davids Court,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
512442,St Davids Court,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
512442,St Davids Court,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
512442,St Davids Court,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
512442,St Davids Court,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
512442,St Davids Court,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
512442,St Davids Court,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-08T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
512442,St Davids Court,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.12
512442,St Davids Court,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.84
512442,St Davids Court,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
512442,St Davids Court,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
512442,St Davids Court,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
512442,St Davids Court,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.0
512442,St Davids Court,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
512442,St Davids Court,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
512442,St Davids Court,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
512442,St Davids Court,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
512442,St Davids Court,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
512442,St Davids Court,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
512442,St Davids Court,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
512442,St Davids Court,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
512442,St Davids Court,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
512442,St Davids Court,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
512442,St Davids Court,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
512442,St Davids Court,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
512442,St Davids Court,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
512442,St Davids Court,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
512442,St Davids Court,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
512442,St Davids Court,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,27.1
512442,St Davids Court,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
512442,St Davids Court,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
512442,St Davids Court,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
512442,St Davids Court,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
512442,St Davids Court,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
512442,St Davids Court,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
512442,St Davids Court,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
512442,St Davids Court,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
512442,St Davids Court,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
512442,St Davids Court,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.42
512442,St Davids Court,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.05
512442,St Davids Court,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
512442,St Davids Court,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
512442,St Davids Court,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
512442,St Davids Court,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
512442,St Davids Court,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
512442,St Davids Court,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
512442,St Davids Court,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-08T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.74
512442,St Davids Court,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
512442,St Davids Court,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.77
512442,St Davids Court,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.83
512442,St Davids Court,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
512442,St Davids Court,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.9
512442,St Davids Court,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
512442,St Davids Court,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.5
512442,St Davids Court,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
512442,St Davids Court,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
512442,St Davids Court,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
512442,St Davids Court,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
512442,St Davids Court,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
512442,St Davids Court,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
512442,St Davids Court,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
512442,St Davids Court,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
512442,St Davids Court,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
512442,St Davids Court,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
512442,St Davids Court,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
512442,St Davids Court,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
512442,St Davids Court,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
512442,St Davids Court,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
512442,St Davids Court,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
512442,St Davids Court,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,27.0
512442,St Davids Court,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
512442,St Davids Court,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
512442,St Davids Court,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
512442,St Davids Court,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
512442,St Davids Court,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
512442,St Davids Court,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
512442,St Davids Court,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
512442,St Davids Court,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
512442,St Davids Court,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
512442,St Davids Court,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.63
512442,St Davids Court,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.22
512442,St Davids Court,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.85
512442,St Davids Court,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
512442,St Davids Court,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
512442,St Davids Court,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
512442,St Davids Court,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
512442,St Davids Court,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
512442,St Davids Court,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-08T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
512442,St Davids Court,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.47
512442,St Davids Court,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
512442,St Davids Court,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
512442,St Davids Court,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
512442,St Davids Court,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.4
512442,St Davids Court,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
512442,St Davids Court,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
512442,St Davids Court,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
512442,St Davids Court,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
512442,St Davids Court,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
512442,St Davids Court,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
512442,St Davids Court,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
512442,St Davids Court,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
512442,St Davids Court,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
512442,St Davids Court,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
512442,St Davids Court,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
512442,St Davids Court,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
512442,St Davids Court,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
512442,St Davids Court,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
512442,St Davids Court,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
512442,St Davids Court,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,26.9
512442,St Davids Court,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
512442,St Davids Court,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
512442,St Davids Court,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
512442,St Davids Court,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
512442,St Davids Court,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
512442,St Davids Court,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
512442,St Davids Court,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
512442,St Davids Court,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
512442,St Davids Court,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.94
512442,St Davids Court,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.46
512442,St Davids Court,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.07
512442,St Davids Court,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
512442,St Davids Court,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
512442,St Davids Court,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
512442,St Davids Court,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
512442,St Davids Court,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
512442,St Davids Court,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
512442,St Davids Court,2023-06-08T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
512442,St Davids Court,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.98
512442,St Davids Court,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
512442,St Davids Court,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
512442,St Davids Court,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
512442,St Davids Court,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
512442,St Davids Court,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
512442,St Davids Court,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
512442,St Davids Court,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.16
512442,St Davids Court,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
512442,St Davids Court,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
512442,St Davids Court,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
512442,St Davids Court,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
512442,St Davids Court,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
512442,St Davids Court,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
512442,St Davids Court,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
512442,St Davids Court,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
512442,St Davids Court,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
512442,St Davids Court,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
512442,St Davids Court,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
512442,St Davids Court,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
512442,St Davids Court,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,26.9
512442,St Davids Court,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
512442,St Davids Court,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
512442,St Davids Court,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
512442,St Davids Court,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
512442,St Davids Court,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
512442,St Davids Court,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
512442,St Davids Court,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
512442,St Davids Court,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
512442,St Davids Court,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.9
512442,St Davids Court,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.86
512442,St Davids Court,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.39
512442,St Davids Court,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
512442,St Davids Court,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
512442,St Davids Court,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
512442,St Davids Court,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
512442,St Davids Court,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
512442,St Davids Court,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-08T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
512442,St Davids Court,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
512442,St Davids Court,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.39
512442,St Davids Court,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
512442,St Davids Court,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
512442,St Davids Court,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
512442,St Davids Court,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
512442,St Davids Court,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
512442,St Davids Court,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
512442,St Davids Court,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.06
512442,St Davids Court,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
512442,St Davids Court,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
512442,St Davids Court,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
512442,St Davids Court,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
512442,St Davids Court,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
512442,St Davids Court,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
512442,St Davids Court,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
512442,St Davids Court,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
512442,St Davids Court,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
