Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
512442,St Davids Court,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
512442,St Davids Court,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
512442,St Davids Court,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
512442,St Davids Court,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,26.8
512442,St Davids Court,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
512442,St Davids Court,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
512442,St Davids Court,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
512442,St Davids Court,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
512442,St Davids Court,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
512442,St Davids Court,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
512442,St Davids Court,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
512442,St Davids Court,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
512442,St Davids Court,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.65
512442,St Davids Court,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.9
512442,St Davids Court,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.91
512442,St Davids Court,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
512442,St Davids Court,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
512442,St Davids Court,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
512442,St Davids Court,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
512442,St Davids Court,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
512442,St Davids Court,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-08T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
512442,St Davids Court,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.45
512442,St Davids Court,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
512442,St Davids Court,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.47
512442,St Davids Court,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
512442,St Davids Court,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
512442,St Davids Court,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
512442,St Davids Court,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
512442,St Davids Court,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
512442,St Davids Court,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
512442,St Davids Court,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.61
512442,St Davids Court,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
512442,St Davids Court,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
512442,St Davids Court,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
512442,St Davids Court,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
512442,St Davids Court,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
512442,St Davids Court,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
512442,St Davids Court,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
512442,St Davids Court,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
512442,St Davids Court,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
512442,St Davids Court,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
512442,St Davids Court,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
512442,St Davids Court,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
512442,St Davids Court,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,26.8
512442,St Davids Court,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
512442,St Davids Court,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
512442,St Davids Court,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
512442,St Davids Court,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
512442,St Davids Court,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
512442,St Davids Court,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
512442,St Davids Court,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
512442,St Davids Court,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
512442,St Davids Court,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.14
512442,St Davids Court,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.28
512442,St Davids Court,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.83
512442,St Davids Court,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
512442,St Davids Court,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
512442,St Davids Court,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
512442,St Davids Court,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
512442,St Davids Court,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
512442,St Davids Court,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-08T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
512442,St Davids Court,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.47
512442,St Davids Court,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
512442,St Davids Court,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
512442,St Davids Court,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
512442,St Davids Court,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
512442,St Davids Court,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
512442,St Davids Court,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
512442,St Davids Court,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
512442,St Davids Court,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
512442,St Davids Court,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
512442,St Davids Court,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
512442,St Davids Court,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
512442,St Davids Court,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
512442,St Davids Court,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
512442,St Davids Court,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
512442,St Davids Court,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
512442,St Davids Court,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
512442,St Davids Court,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
512442,St Davids Court,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
512442,St Davids Court,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
512442,St Davids Court,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,26.7
512442,St Davids Court,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
512442,St Davids Court,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
512442,St Davids Court,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
512442,St Davids Court,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
512442,St Davids Court,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
512442,St Davids Court,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
512442,St Davids Court,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
512442,St Davids Court,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.51
512442,St Davids Court,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.22
512442,St Davids Court,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.13
512442,St Davids Court,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
512442,St Davids Court,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
512442,St Davids Court,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
512442,St Davids Court,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
512442,St Davids Court,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
512442,St Davids Court,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-08T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
512442,St Davids Court,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
512442,St Davids Court,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.08
512442,St Davids Court,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
512442,St Davids Court,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
512442,St Davids Court,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
512442,St Davids Court,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
512442,St Davids Court,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
512442,St Davids Court,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
512442,St Davids Court,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
512442,St Davids Court,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
512442,St Davids Court,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
512442,St Davids Court,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
512442,St Davids Court,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
512442,St Davids Court,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
512442,St Davids Court,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
512442,St Davids Court,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
512442,St Davids Court,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
512442,St Davids Court,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
512442,St Davids Court,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
512442,St Davids Court,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
512442,St Davids Court,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
512442,St Davids Court,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,26.6
512442,St Davids Court,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
512442,St Davids Court,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
512442,St Davids Court,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
512442,St Davids Court,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
512442,St Davids Court,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
512442,St Davids Court,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
512442,St Davids Court,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
512442,St Davids Court,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.13
512442,St Davids Court,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.13
512442,St Davids Court,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.35
512442,St Davids Court,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
512442,St Davids Court,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
512442,St Davids Court,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
512442,St Davids Court,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
512442,St Davids Court,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
512442,St Davids Court,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-08T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
512442,St Davids Court,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
512442,St Davids Court,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
512442,St Davids Court,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
512442,St Davids Court,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.17
512442,St Davids Court,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
512442,St Davids Court,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
512442,St Davids Court,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
512442,St Davids Court,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.0
512442,St Davids Court,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
512442,St Davids Court,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
512442,St Davids Court,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
512442,St Davids Court,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
512442,St Davids Court,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
512442,St Davids Court,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
512442,St Davids Court,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
512442,St Davids Court,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
512442,St Davids Court,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
512442,St Davids Court,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
512442,St Davids Court,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
512442,St Davids Court,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
512442,St Davids Court,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
512442,St Davids Court,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
512442,St Davids Court,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
512442,St Davids Court,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,26.6
512442,St Davids Court,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
512442,St Davids Court,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
512442,St Davids Court,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
512442,St Davids Court,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
512442,St Davids Court,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
512442,St Davids Court,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
512442,St Davids Court,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
512442,St Davids Court,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
512442,St Davids Court,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.73
512442,St Davids Court,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.92
512442,St Davids Court,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.39
512442,St Davids Court,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
512442,St Davids Court,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
512442,St Davids Court,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
512442,St Davids Court,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
512442,St Davids Court,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
512442,St Davids Court,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-08T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
512442,St Davids Court,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
512442,St Davids Court,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.54
512442,St Davids Court,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
512442,St Davids Court,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
512442,St Davids Court,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
512442,St Davids Court,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.6
512442,St Davids Court,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
512442,St Davids Court,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
512442,St Davids Court,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
512442,St Davids Court,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
512442,St Davids Court,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
512442,St Davids Court,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
512442,St Davids Court,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
512442,St Davids Court,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
512442,St Davids Court,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
512442,St Davids Court,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
512442,St Davids Court,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
512442,St Davids Court,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
512442,St Davids Court,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
512442,St Davids Court,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
512442,St Davids Court,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
512442,St Davids Court,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,26.5
512442,St Davids Court,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
512442,St Davids Court,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
512442,St Davids Court,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
512442,St Davids Court,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
512442,St Davids Court,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
512442,St Davids Court,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
512442,St Davids Court,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
512442,St Davids Court,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
512442,St Davids Court,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
512442,St Davids Court,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.06
512442,St Davids Court,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.21
512442,St Davids Court,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.9
512442,St Davids Court,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
512442,St Davids Court,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
512442,St Davids Court,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
512442,St Davids Court,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
512442,St Davids Court,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
512442,St Davids Court,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-08T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
512442,St Davids Court,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.77
512442,St Davids Court,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
512442,St Davids Court,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
512442,St Davids Court,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
512442,St Davids Court,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
512442,St Davids Court,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
512442,St Davids Court,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
512442,St Davids Court,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
512442,St Davids Court,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
512442,St Davids Court,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
512442,St Davids Court,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
512442,St Davids Court,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
512442,St Davids Court,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
512442,St Davids Court,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
512442,St Davids Court,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
512442,St Davids Court,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
512442,St Davids Court,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
512442,St Davids Court,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
512442,St Davids Court,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
512442,St Davids Court,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
512442,St Davids Court,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
512442,St Davids Court,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,26.4
512442,St Davids Court,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
512442,St Davids Court,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
512442,St Davids Court,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
512442,St Davids Court,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
512442,St Davids Court,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
512442,St Davids Court,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
512442,St Davids Court,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
512442,St Davids Court,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
512442,St Davids Court,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
512442,St Davids Court,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.7
512442,St Davids Court,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.82
512442,St Davids Court,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.52
512442,St Davids Court,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
512442,St Davids Court,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
512442,St Davids Court,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
512442,St Davids Court,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
512442,St Davids Court,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
512442,St Davids Court,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-08T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
512442,St Davids Court,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.57
512442,St Davids Court,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
512442,St Davids Court,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
512442,St Davids Court,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
512442,St Davids Court,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
512442,St Davids Court,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
512442,St Davids Court,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
512442,St Davids Court,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
512442,St Davids Court,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
512442,St Davids Court,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
512442,St Davids Court,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
512442,St Davids Court,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
512442,St Davids Court,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
512442,St Davids Court,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
512442,St Davids Court,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
512442,St Davids Court,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
512442,St Davids Court,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
512442,St Davids Court,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
512442,St Davids Court,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
512442,St Davids Court,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
512442,St Davids Court,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,26.4
512442,St Davids Court,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
512442,St Davids Court,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
512442,St Davids Court,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
512442,St Davids Court,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
512442,St Davids Court,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
512442,St Davids Court,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
512442,St Davids Court,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
512442,St Davids Court,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
512442,St Davids Court,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.86
512442,St Davids Court,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.32
512442,St Davids Court,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.75
512442,St Davids Court,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
512442,St Davids Court,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
512442,St Davids Court,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
512442,St Davids Court,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
512442,St Davids Court,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
512442,St Davids Court,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
512442,St Davids Court,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
512442,St Davids Court,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
512442,St Davids Court,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
512442,St Davids Court,2023-06-08T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
512442,St Davids Court,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
512442,St Davids Court,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
512442,St Davids Court,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
512442,St Davids Court,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
512442,St Davids Court,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.52
512442,St Davids Court,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
512442,St Davids Court,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
512442,St Davids Court,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
512442,St Davids Court,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
512442,St Davids Court,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
512442,St Davids Court,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
512442,St Davids Court,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
512442,St Davids Court,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
512442,St Davids Court,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
512442,St Davids Court,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
512442,St Davids Court,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
512442,St Davids Court,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
512442,St Davids Court,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
512442,St Davids Court,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
512442,St Davids Court,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
512442,St Davids Court,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
512442,St Davids Court,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
512442,St Davids Court,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
512442,St Davids Court,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
512442,St Davids Court,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,26.3
512442,St Davids Court,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
512442,St Davids Court,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
512442,St Davids Court,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
512442,St Davids Court,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
512442,St Davids Court,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
512442,St Davids Court,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
512442,St Davids Court,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
512442,St Davids Court,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
512442,St Davids Court,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
512442,St Davids Court,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.38
512442,St Davids Court,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.49
512442,St Davids Court,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.61
512442,St Davids Court,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
512442,St Davids Court,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
512442,St Davids Court,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
512442,St Davids Court,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
512442,St Davids Court,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
512442,St Davids Court,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
512442,St Davids Court,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
512442,St Davids Court,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
512442,St Davids Court,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
512442,St Davids Court,2023-06-08T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
512442,St Davids Court,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
512442,St Davids Court,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
512442,St Davids Court,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
512442,St Davids Court,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
512442,St Davids Court,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
512442,St Davids Court,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.83
512442,St Davids Court,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.87
512442,St Davids Court,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
512442,St Davids Court,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
512442,St Davids Court,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
512442,St Davids Court,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
512442,St Davids Court,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
512442,St Davids Court,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
512442,St Davids Court,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
512442,St Davids Court,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
512442,St Davids Court,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
512442,St Davids Court,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
512442,St Davids Court,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
512442,St Davids Court,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
512442,St Davids Court,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
512442,St Davids Court,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
512442,St Davids Court,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
512442,St Davids Court,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
512442,St Davids Court,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
512442,St Davids Court,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
512442,St Davids Court,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
512442,St Davids Court,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,26.2
512442,St Davids Court,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
512442,St Davids Court,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
512442,St Davids Court,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
512442,St Davids Court,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
512442,St Davids Court,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
512442,St Davids Court,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
512442,St Davids Court,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
512442,St Davids Court,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.06
512442,St Davids Court,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.77
512442,St Davids Court,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.88
512442,St Davids Court,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
512442,St Davids Court,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
512442,St Davids Court,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
512442,St Davids Court,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
