Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
512442,St Davids Court,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-08T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.27
512442,St Davids Court,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.93
512442,St Davids Court,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
512442,St Davids Court,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
512442,St Davids Court,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
512442,St Davids Court,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
512442,St Davids Court,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
512442,St Davids Court,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
512442,St Davids Court,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
512442,St Davids Court,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
512442,St Davids Court,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
512442,St Davids Court,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
512442,St Davids Court,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
512442,St Davids Court,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
512442,St Davids Court,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
512442,St Davids Court,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
512442,St Davids Court,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
512442,St Davids Court,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
512442,St Davids Court,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
512442,St Davids Court,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
512442,St Davids Court,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
512442,St Davids Court,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,26.1
512442,St Davids Court,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
512442,St Davids Court,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
512442,St Davids Court,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
512442,St Davids Court,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
512442,St Davids Court,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
512442,St Davids Court,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
512442,St Davids Court,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
512442,St Davids Court,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
512442,St Davids Court,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
512442,St Davids Court,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.01
512442,St Davids Court,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.06
512442,St Davids Court,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.32
512442,St Davids Court,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
512442,St Davids Court,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
512442,St Davids Court,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
512442,St Davids Court,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
512442,St Davids Court,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
512442,St Davids Court,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
512442,St Davids Court,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-08T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
512442,St Davids Court,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512442,St Davids Court,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.6
512442,St Davids Court,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.75
512442,St Davids Court,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
512442,St Davids Court,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
512442,St Davids Court,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
512442,St Davids Court,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.5
512442,St Davids Court,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
512442,St Davids Court,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
512442,St Davids Court,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
512442,St Davids Court,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
512442,St Davids Court,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
512442,St Davids Court,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
512442,St Davids Court,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
512442,St Davids Court,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
512442,St Davids Court,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
512442,St Davids Court,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
512442,St Davids Court,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
512442,St Davids Court,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
512442,St Davids Court,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
512442,St Davids Court,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
512442,St Davids Court,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
512442,St Davids Court,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,26.0
512442,St Davids Court,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
512442,St Davids Court,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
512442,St Davids Court,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
512442,St Davids Court,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
512442,St Davids Court,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
512442,St Davids Court,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
512442,St Davids Court,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
512442,St Davids Court,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
512442,St Davids Court,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
512442,St Davids Court,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.96
512442,St Davids Court,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.12
512442,St Davids Court,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.79
512442,St Davids Court,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
512442,St Davids Court,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
512442,St Davids Court,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
512442,St Davids Court,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
512442,St Davids Court,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
512442,St Davids Court,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
512442,St Davids Court,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-08T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
512442,St Davids Court,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.17
512442,St Davids Court,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.59
512442,St Davids Court,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
512442,St Davids Court,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
512442,St Davids Court,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
512442,St Davids Court,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.4
512442,St Davids Court,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
512442,St Davids Court,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
512442,St Davids Court,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
512442,St Davids Court,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
512442,St Davids Court,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
512442,St Davids Court,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
512442,St Davids Court,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
512442,St Davids Court,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
512442,St Davids Court,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
512442,St Davids Court,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
512442,St Davids Court,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
512442,St Davids Court,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
512442,St Davids Court,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
512442,St Davids Court,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
512442,St Davids Court,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
512442,St Davids Court,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,26.0
512442,St Davids Court,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
512442,St Davids Court,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
512442,St Davids Court,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
512442,St Davids Court,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
512442,St Davids Court,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
512442,St Davids Court,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
512442,St Davids Court,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
512442,St Davids Court,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
512442,St Davids Court,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.27
512442,St Davids Court,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.87
512442,St Davids Court,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.39
512442,St Davids Court,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
512442,St Davids Court,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
512442,St Davids Court,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
512442,St Davids Court,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
512442,St Davids Court,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-08T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
512442,St Davids Court,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.91
512442,St Davids Court,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.79
512442,St Davids Court,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
512442,St Davids Court,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
512442,St Davids Court,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
512442,St Davids Court,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.8
512442,St Davids Court,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
512442,St Davids Court,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
512442,St Davids Court,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
512442,St Davids Court,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
512442,St Davids Court,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
512442,St Davids Court,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
512442,St Davids Court,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
512442,St Davids Court,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
512442,St Davids Court,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
512442,St Davids Court,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
512442,St Davids Court,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
512442,St Davids Court,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
512442,St Davids Court,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
512442,St Davids Court,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
512442,St Davids Court,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
512442,St Davids Court,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
512442,St Davids Court,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,25.9
512442,St Davids Court,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
512442,St Davids Court,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
512442,St Davids Court,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
512442,St Davids Court,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
512442,St Davids Court,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
512442,St Davids Court,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
512442,St Davids Court,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
512442,St Davids Court,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
512442,St Davids Court,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
512442,St Davids Court,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.07
512442,St Davids Court,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.19
512442,St Davids Court,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.02
512442,St Davids Court,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
512442,St Davids Court,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
512442,St Davids Court,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
512442,St Davids Court,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
512442,St Davids Court,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
512442,St Davids Court,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-08T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.92
512442,St Davids Court,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.76
512442,St Davids Court,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
512442,St Davids Court,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
512442,St Davids Court,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
512442,St Davids Court,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.5
512442,St Davids Court,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
512442,St Davids Court,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
512442,St Davids Court,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
512442,St Davids Court,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
512442,St Davids Court,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
512442,St Davids Court,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
512442,St Davids Court,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
512442,St Davids Court,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
512442,St Davids Court,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
512442,St Davids Court,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
512442,St Davids Court,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
512442,St Davids Court,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
512442,St Davids Court,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
512442,St Davids Court,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
512442,St Davids Court,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
512442,St Davids Court,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
512442,St Davids Court,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,25.9
512442,St Davids Court,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
512442,St Davids Court,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
512442,St Davids Court,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
512442,St Davids Court,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
512442,St Davids Court,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
512442,St Davids Court,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
512442,St Davids Court,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
512442,St Davids Court,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
512442,St Davids Court,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
512442,St Davids Court,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.24
512442,St Davids Court,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.07
512442,St Davids Court,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.85
512442,St Davids Court,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
512442,St Davids Court,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
512442,St Davids Court,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
512442,St Davids Court,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
512442,St Davids Court,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.32
512442,St Davids Court,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
512442,St Davids Court,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
512442,St Davids Court,2023-06-08T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
512442,St Davids Court,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
512442,St Davids Court,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
512442,St Davids Court,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
512442,St Davids Court,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.93
512442,St Davids Court,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
512442,St Davids Court,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
512442,St Davids Court,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
512442,St Davids Court,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
512442,St Davids Court,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
512442,St Davids Court,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
512442,St Davids Court,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
512442,St Davids Court,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
512442,St Davids Court,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
512442,St Davids Court,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
512442,St Davids Court,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
512442,St Davids Court,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
512442,St Davids Court,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
512442,St Davids Court,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
512442,St Davids Court,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
512442,St Davids Court,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
512442,St Davids Court,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
512442,St Davids Court,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
512442,St Davids Court,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
512442,St Davids Court,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
512442,St Davids Court,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,25.8
512442,St Davids Court,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
512442,St Davids Court,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
512442,St Davids Court,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
512442,St Davids Court,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
512442,St Davids Court,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
512442,St Davids Court,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
512442,St Davids Court,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
512442,St Davids Court,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
512442,St Davids Court,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.73
512442,St Davids Court,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
512442,St Davids Court,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.93
512442,St Davids Court,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
512442,St Davids Court,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
512442,St Davids Court,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
512442,St Davids Court,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
512442,St Davids Court,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
512442,St Davids Court,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.27
512442,St Davids Court,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
512442,St Davids Court,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
512442,St Davids Court,2023-06-08T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
512442,St Davids Court,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
512442,St Davids Court,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
512442,St Davids Court,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512442,St Davids Court,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
512442,St Davids Court,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.15
512442,St Davids Court,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
512442,St Davids Court,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
512442,St Davids Court,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
512442,St Davids Court,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
512442,St Davids Court,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
512442,St Davids Court,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
512442,St Davids Court,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
512442,St Davids Court,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
512442,St Davids Court,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
512442,St Davids Court,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
512442,St Davids Court,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
512442,St Davids Court,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
512442,St Davids Court,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
512442,St Davids Court,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.68
512442,St Davids Court,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
512442,St Davids Court,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
512442,St Davids Court,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
512442,St Davids Court,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
512442,St Davids Court,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
512442,St Davids Court,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,25.7
512442,St Davids Court,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
512442,St Davids Court,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
512442,St Davids Court,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
512442,St Davids Court,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
512442,St Davids Court,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
512442,St Davids Court,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
512442,St Davids Court,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
512442,St Davids Court,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
512442,St Davids Court,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.02
512442,St Davids Court,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.97
512442,St Davids Court,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.39
512442,St Davids Court,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
512442,St Davids Court,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
512442,St Davids Court,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
512442,St Davids Court,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
512442,St Davids Court,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
512442,St Davids Court,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.26
512442,St Davids Court,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
512442,St Davids Court,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
512442,St Davids Court,2023-06-08T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
512442,St Davids Court,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
512442,St Davids Court,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
512442,St Davids Court,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
512442,St Davids Court,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.81
512442,St Davids Court,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
512442,St Davids Court,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
512442,St Davids Court,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
512442,St Davids Court,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
512442,St Davids Court,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
512442,St Davids Court,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
512442,St Davids Court,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
512442,St Davids Court,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
512442,St Davids Court,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
512442,St Davids Court,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
512442,St Davids Court,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
512442,St Davids Court,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
512442,St Davids Court,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
512442,St Davids Court,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
512442,St Davids Court,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
512442,St Davids Court,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
512442,St Davids Court,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
512442,St Davids Court,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
512442,St Davids Court,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
512442,St Davids Court,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
512442,St Davids Court,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,25.6
512442,St Davids Court,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
512442,St Davids Court,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
512442,St Davids Court,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
512442,St Davids Court,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
512442,St Davids Court,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
512442,St Davids Court,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
512442,St Davids Court,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.13
512442,St Davids Court,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.7
512442,St Davids Court,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.99
512442,St Davids Court,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
512442,St Davids Court,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
512442,St Davids Court,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
512442,St Davids Court,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
512442,St Davids Court,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
512442,St Davids Court,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.32
512442,St Davids Court,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
512442,St Davids Court,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
512442,St Davids Court,2023-06-08T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
512442,St Davids Court,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
512442,St Davids Court,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
512442,St Davids Court,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
512442,St Davids Court,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
512442,St Davids Court,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
512442,St Davids Court,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
512442,St Davids Court,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
512442,St Davids Court,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
512442,St Davids Court,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
512442,St Davids Court,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
512442,St Davids Court,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
512442,St Davids Court,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
512442,St Davids Court,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
512442,St Davids Court,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
512442,St Davids Court,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
512442,St Davids Court,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
512442,St Davids Court,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
512442,St Davids Court,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
512442,St Davids Court,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
512442,St Davids Court,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
512442,St Davids Court,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
512442,St Davids Court,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
512442,St Davids Court,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
512442,St Davids Court,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
512442,St Davids Court,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,25.5
512442,St Davids Court,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
512442,St Davids Court,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
512442,St Davids Court,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
512442,St Davids Court,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
512442,St Davids Court,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
512442,St Davids Court,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
512442,St Davids Court,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
512442,St Davids Court,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
512442,St Davids Court,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
512442,St Davids Court,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.66
512442,St Davids Court,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.34
512442,St Davids Court,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.62
512442,St Davids Court,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
512442,St Davids Court,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
512442,St Davids Court,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
512442,St Davids Court,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
512442,St Davids Court,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
512442,St Davids Court,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-08T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
512442,St Davids Court,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
512442,St Davids Court,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
512442,St Davids Court,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
512442,St Davids Court,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
512442,St Davids Court,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
512442,St Davids Court,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
512442,St Davids Court,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
