Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
512442,St Davids Court,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
512442,St Davids Court,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
512442,St Davids Court,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
512442,St Davids Court,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
512442,St Davids Court,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
512442,St Davids Court,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
512442,St Davids Court,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
512442,St Davids Court,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
512442,St Davids Court,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
512442,St Davids Court,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
512442,St Davids Court,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
512442,St Davids Court,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
512442,St Davids Court,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,25.5
512442,St Davids Court,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
512442,St Davids Court,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
512442,St Davids Court,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
512442,St Davids Court,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
512442,St Davids Court,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
512442,St Davids Court,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
512442,St Davids Court,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
512442,St Davids Court,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.38
512442,St Davids Court,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.37
512442,St Davids Court,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.42
512442,St Davids Court,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
512442,St Davids Court,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
512442,St Davids Court,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
512442,St Davids Court,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
512442,St Davids Court,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
512442,St Davids Court,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-08T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
512442,St Davids Court,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
512442,St Davids Court,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
512442,St Davids Court,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
512442,St Davids Court,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
512442,St Davids Court,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
512442,St Davids Court,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
512442,St Davids Court,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
512442,St Davids Court,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
512442,St Davids Court,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
512442,St Davids Court,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
512442,St Davids Court,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
512442,St Davids Court,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
512442,St Davids Court,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
512442,St Davids Court,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
512442,St Davids Court,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
512442,St Davids Court,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
512442,St Davids Court,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
512442,St Davids Court,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
512442,St Davids Court,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
512442,St Davids Court,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
512442,St Davids Court,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
512442,St Davids Court,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
512442,St Davids Court,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,25.4
512442,St Davids Court,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
512442,St Davids Court,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
512442,St Davids Court,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
512442,St Davids Court,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
512442,St Davids Court,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
512442,St Davids Court,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
512442,St Davids Court,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
512442,St Davids Court,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
512442,St Davids Court,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
512442,St Davids Court,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.5
512442,St Davids Court,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.05
512442,St Davids Court,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.62
512442,St Davids Court,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
512442,St Davids Court,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
512442,St Davids Court,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
512442,St Davids Court,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
512442,St Davids Court,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
512442,St Davids Court,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
512442,St Davids Court,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
512442,St Davids Court,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
512442,St Davids Court,2023-06-08T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
512442,St Davids Court,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
512442,St Davids Court,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
512442,St Davids Court,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
512442,St Davids Court,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
512442,St Davids Court,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
512442,St Davids Court,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
512442,St Davids Court,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
512442,St Davids Court,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
512442,St Davids Court,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
512442,St Davids Court,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
512442,St Davids Court,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
512442,St Davids Court,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
512442,St Davids Court,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
512442,St Davids Court,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
512442,St Davids Court,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
512442,St Davids Court,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
512442,St Davids Court,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
512442,St Davids Court,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
512442,St Davids Court,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
512442,St Davids Court,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
512442,St Davids Court,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
512442,St Davids Court,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
512442,St Davids Court,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
512442,St Davids Court,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,25.3
512442,St Davids Court,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
512442,St Davids Court,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
512442,St Davids Court,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
512442,St Davids Court,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
512442,St Davids Court,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
512442,St Davids Court,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
512442,St Davids Court,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
512442,St Davids Court,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
512442,St Davids Court,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
512442,St Davids Court,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.76
512442,St Davids Court,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.19
512442,St Davids Court,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.53
512442,St Davids Court,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
512442,St Davids Court,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
512442,St Davids Court,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
512442,St Davids Court,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
512442,St Davids Court,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
512442,St Davids Court,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
512442,St Davids Court,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.32
512442,St Davids Court,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
512442,St Davids Court,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
512442,St Davids Court,2023-06-08T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
512442,St Davids Court,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
512442,St Davids Court,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
512442,St Davids Court,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
512442,St Davids Court,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
512442,St Davids Court,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
512442,St Davids Court,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
512442,St Davids Court,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
512442,St Davids Court,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
512442,St Davids Court,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
512442,St Davids Court,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
512442,St Davids Court,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
512442,St Davids Court,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
512442,St Davids Court,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
512442,St Davids Court,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
512442,St Davids Court,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
512442,St Davids Court,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
512442,St Davids Court,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
512442,St Davids Court,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
512442,St Davids Court,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
512442,St Davids Court,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
512442,St Davids Court,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
512442,St Davids Court,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
512442,St Davids Court,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
512442,St Davids Court,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
512442,St Davids Court,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,25.3
512442,St Davids Court,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
512442,St Davids Court,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
512442,St Davids Court,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
512442,St Davids Court,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
512442,St Davids Court,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
512442,St Davids Court,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
512442,St Davids Court,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
512442,St Davids Court,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.15
512442,St Davids Court,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.69
512442,St Davids Court,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.34
512442,St Davids Court,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
512442,St Davids Court,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
512442,St Davids Court,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
512442,St Davids Court,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
512442,St Davids Court,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-08T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
512442,St Davids Court,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
512442,St Davids Court,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
512442,St Davids Court,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
512442,St Davids Court,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
512442,St Davids Court,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
512442,St Davids Court,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
512442,St Davids Court,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
512442,St Davids Court,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
512442,St Davids Court,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
512442,St Davids Court,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
512442,St Davids Court,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
512442,St Davids Court,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
512442,St Davids Court,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
512442,St Davids Court,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
512442,St Davids Court,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
512442,St Davids Court,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
512442,St Davids Court,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
512442,St Davids Court,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
512442,St Davids Court,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
512442,St Davids Court,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
512442,St Davids Court,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,25.2
512442,St Davids Court,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
512442,St Davids Court,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
512442,St Davids Court,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
512442,St Davids Court,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
512442,St Davids Court,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
512442,St Davids Court,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
512442,St Davids Court,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
512442,St Davids Court,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.75
512442,St Davids Court,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.9
512442,St Davids Court,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.96
512442,St Davids Court,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
512442,St Davids Court,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
512442,St Davids Court,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
512442,St Davids Court,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
512442,St Davids Court,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
512442,St Davids Court,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
512442,St Davids Court,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
512442,St Davids Court,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
512442,St Davids Court,2023-06-08T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
512442,St Davids Court,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
512442,St Davids Court,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
512442,St Davids Court,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
512442,St Davids Court,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
512442,St Davids Court,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
512442,St Davids Court,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
512442,St Davids Court,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
512442,St Davids Court,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
512442,St Davids Court,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
512442,St Davids Court,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
512442,St Davids Court,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
512442,St Davids Court,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
512442,St Davids Court,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
512442,St Davids Court,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
512442,St Davids Court,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
512442,St Davids Court,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
512442,St Davids Court,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
512442,St Davids Court,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
512442,St Davids Court,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
512442,St Davids Court,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
512442,St Davids Court,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
512442,St Davids Court,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
512442,St Davids Court,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
512442,St Davids Court,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
512442,St Davids Court,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,25.1
512442,St Davids Court,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
512442,St Davids Court,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
512442,St Davids Court,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
512442,St Davids Court,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
512442,St Davids Court,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
512442,St Davids Court,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
512442,St Davids Court,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
512442,St Davids Court,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
512442,St Davids Court,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.52
512442,St Davids Court,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.6
512442,St Davids Court,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.8
512442,St Davids Court,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
512442,St Davids Court,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
512442,St Davids Court,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
512442,St Davids Court,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
512442,St Davids Court,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
512442,St Davids Court,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
512442,St Davids Court,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
512442,St Davids Court,2023-06-08T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
512442,St Davids Court,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
512442,St Davids Court,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
512442,St Davids Court,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
512442,St Davids Court,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
512442,St Davids Court,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
512442,St Davids Court,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
512442,St Davids Court,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
512442,St Davids Court,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
512442,St Davids Court,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
512442,St Davids Court,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
512442,St Davids Court,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
512442,St Davids Court,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
512442,St Davids Court,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
512442,St Davids Court,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
512442,St Davids Court,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
512442,St Davids Court,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
512442,St Davids Court,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
512442,St Davids Court,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
512442,St Davids Court,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
512442,St Davids Court,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
512442,St Davids Court,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
512442,St Davids Court,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
512442,St Davids Court,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
512442,St Davids Court,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
512442,St Davids Court,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
512442,St Davids Court,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,25.1
512442,St Davids Court,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
512442,St Davids Court,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
512442,St Davids Court,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
512442,St Davids Court,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
512442,St Davids Court,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
512442,St Davids Court,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
512442,St Davids Court,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.56
512442,St Davids Court,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.63
512442,St Davids Court,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.36
512442,St Davids Court,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
512442,St Davids Court,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
512442,St Davids Court,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
512442,St Davids Court,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
512442,St Davids Court,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
512442,St Davids Court,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
512442,St Davids Court,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
512442,St Davids Court,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
512442,St Davids Court,2023-06-08T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
512442,St Davids Court,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
512442,St Davids Court,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
512442,St Davids Court,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
512442,St Davids Court,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
512442,St Davids Court,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
512442,St Davids Court,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
512442,St Davids Court,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
512442,St Davids Court,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
512442,St Davids Court,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
512442,St Davids Court,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
512442,St Davids Court,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
512442,St Davids Court,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
512442,St Davids Court,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
512442,St Davids Court,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
512442,St Davids Court,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
512442,St Davids Court,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
512442,St Davids Court,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
512442,St Davids Court,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
512442,St Davids Court,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
512442,St Davids Court,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
512442,St Davids Court,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
512442,St Davids Court,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
512442,St Davids Court,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
512442,St Davids Court,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
512442,St Davids Court,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
512442,St Davids Court,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,25.0
512442,St Davids Court,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
512442,St Davids Court,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
512442,St Davids Court,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
512442,St Davids Court,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
512442,St Davids Court,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
512442,St Davids Court,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
512442,St Davids Court,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
512442,St Davids Court,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.11
512442,St Davids Court,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.32
512442,St Davids Court,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.54
512442,St Davids Court,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
512442,St Davids Court,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
512442,St Davids Court,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
512442,St Davids Court,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
512442,St Davids Court,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
512442,St Davids Court,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
512442,St Davids Court,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
512442,St Davids Court,2023-06-08T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
512442,St Davids Court,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
512442,St Davids Court,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
512442,St Davids Court,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
512442,St Davids Court,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.4
512442,St Davids Court,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
512442,St Davids Court,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
512442,St Davids Court,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
512442,St Davids Court,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
512442,St Davids Court,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
512442,St Davids Court,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
512442,St Davids Court,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
512442,St Davids Court,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
512442,St Davids Court,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
512442,St Davids Court,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
512442,St Davids Court,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
512442,St Davids Court,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
512442,St Davids Court,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
512442,St Davids Court,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
512442,St Davids Court,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
512442,St Davids Court,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
512442,St Davids Court,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
512442,St Davids Court,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
512442,St Davids Court,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
512442,St Davids Court,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,25.0
512442,St Davids Court,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
512442,St Davids Court,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
512442,St Davids Court,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
512442,St Davids Court,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
512442,St Davids Court,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
512442,St Davids Court,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
512442,St Davids Court,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
512442,St Davids Court,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
512442,St Davids Court,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
512442,St Davids Court,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.13
512442,St Davids Court,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.76
512442,St Davids Court,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.07
512442,St Davids Court,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
512442,St Davids Court,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
512442,St Davids Court,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
512442,St Davids Court,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
512442,St Davids Court,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
512442,St Davids Court,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
512442,St Davids Court,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
512442,St Davids Court,2023-06-08T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
512442,St Davids Court,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
512442,St Davids Court,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
512442,St Davids Court,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
512442,St Davids Court,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
512442,St Davids Court,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.34
512442,St Davids Court,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
512442,St Davids Court,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
512442,St Davids Court,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
512442,St Davids Court,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
512442,St Davids Court,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
512442,St Davids Court,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
512442,St Davids Court,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
512442,St Davids Court,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
512442,St Davids Court,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
512442,St Davids Court,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
512442,St Davids Court,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
512442,St Davids Court,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
512442,St Davids Court,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
512442,St Davids Court,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
512442,St Davids Court,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
512442,St Davids Court,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
512442,St Davids Court,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
512442,St Davids Court,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
512442,St Davids Court,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
