Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,25.0
512442,St Davids Court,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
512442,St Davids Court,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
512442,St Davids Court,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
512442,St Davids Court,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
512442,St Davids Court,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
512442,St Davids Court,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
512442,St Davids Court,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
512442,St Davids Court,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
512442,St Davids Court,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
512442,St Davids Court,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.26
512442,St Davids Court,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.36
512442,St Davids Court,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.73
512442,St Davids Court,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
512442,St Davids Court,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
512442,St Davids Court,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
512442,St Davids Court,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
512442,St Davids Court,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
512442,St Davids Court,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
512442,St Davids Court,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
512442,St Davids Court,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
512442,St Davids Court,2023-06-08T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
512442,St Davids Court,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
512442,St Davids Court,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
512442,St Davids Court,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
512442,St Davids Court,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.92
512442,St Davids Court,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.67
512442,St Davids Court,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
512442,St Davids Court,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
512442,St Davids Court,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
512442,St Davids Court,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
512442,St Davids Court,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
512442,St Davids Court,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
512442,St Davids Court,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
512442,St Davids Court,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
512442,St Davids Court,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
512442,St Davids Court,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
512442,St Davids Court,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
512442,St Davids Court,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
512442,St Davids Court,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
512442,St Davids Court,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
512442,St Davids Court,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.29
512442,St Davids Court,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
512442,St Davids Court,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
512442,St Davids Court,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
512442,St Davids Court,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
512442,St Davids Court,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
512442,St Davids Court,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,24.9
512442,St Davids Court,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
512442,St Davids Court,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
512442,St Davids Court,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
512442,St Davids Court,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
512442,St Davids Court,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
512442,St Davids Court,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
512442,St Davids Court,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
512442,St Davids Court,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
512442,St Davids Court,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
512442,St Davids Court,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.94
512442,St Davids Court,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.19
512442,St Davids Court,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.22
512442,St Davids Court,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
512442,St Davids Court,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
512442,St Davids Court,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
512442,St Davids Court,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
512442,St Davids Court,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
512442,St Davids Court,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-08T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
512442,St Davids Court,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.61
512442,St Davids Court,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
512442,St Davids Court,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
512442,St Davids Court,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
512442,St Davids Court,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
512442,St Davids Court,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
512442,St Davids Court,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
512442,St Davids Court,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
512442,St Davids Court,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
512442,St Davids Court,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
512442,St Davids Court,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
512442,St Davids Court,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
512442,St Davids Court,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
512442,St Davids Court,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
512442,St Davids Court,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
512442,St Davids Court,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
512442,St Davids Court,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
512442,St Davids Court,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
512442,St Davids Court,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
512442,St Davids Court,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
512442,St Davids Court,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
512442,St Davids Court,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,24.9
512442,St Davids Court,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
512442,St Davids Court,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
512442,St Davids Court,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
512442,St Davids Court,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
512442,St Davids Court,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
512442,St Davids Court,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
512442,St Davids Court,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
512442,St Davids Court,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
512442,St Davids Court,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.94
512442,St Davids Court,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.05
512442,St Davids Court,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.05
512442,St Davids Court,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
512442,St Davids Court,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
512442,St Davids Court,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
512442,St Davids Court,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
512442,St Davids Court,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
512442,St Davids Court,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
512442,St Davids Court,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
512442,St Davids Court,2023-06-08T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
512442,St Davids Court,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
512442,St Davids Court,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.55
512442,St Davids Court,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
512442,St Davids Court,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
512442,St Davids Court,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
512442,St Davids Court,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
512442,St Davids Court,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
512442,St Davids Court,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
512442,St Davids Court,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
512442,St Davids Court,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
512442,St Davids Court,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
512442,St Davids Court,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
512442,St Davids Court,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
512442,St Davids Court,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
512442,St Davids Court,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
512442,St Davids Court,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
512442,St Davids Court,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
512442,St Davids Court,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
512442,St Davids Court,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
512442,St Davids Court,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
512442,St Davids Court,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
512442,St Davids Court,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
512442,St Davids Court,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
512442,St Davids Court,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,24.9
512442,St Davids Court,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
512442,St Davids Court,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
512442,St Davids Court,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
512442,St Davids Court,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
512442,St Davids Court,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
512442,St Davids Court,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
512442,St Davids Court,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
512442,St Davids Court,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
512442,St Davids Court,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
512442,St Davids Court,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.86
512442,St Davids Court,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.48
512442,St Davids Court,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.76
512442,St Davids Court,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
512442,St Davids Court,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
512442,St Davids Court,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
512442,St Davids Court,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
512442,St Davids Court,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
512442,St Davids Court,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.36
512442,St Davids Court,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
512442,St Davids Court,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
512442,St Davids Court,2023-06-08T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
512442,St Davids Court,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
512442,St Davids Court,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512442,St Davids Court,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
512442,St Davids Court,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
512442,St Davids Court,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
512442,St Davids Court,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
512442,St Davids Court,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
512442,St Davids Court,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
512442,St Davids Court,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
512442,St Davids Court,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
512442,St Davids Court,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
512442,St Davids Court,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
512442,St Davids Court,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
512442,St Davids Court,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
512442,St Davids Court,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
512442,St Davids Court,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
512442,St Davids Court,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
512442,St Davids Court,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
512442,St Davids Court,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
512442,St Davids Court,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
512442,St Davids Court,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
512442,St Davids Court,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
512442,St Davids Court,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
512442,St Davids Court,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
512442,St Davids Court,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,24.9
512442,St Davids Court,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
512442,St Davids Court,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
512442,St Davids Court,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
512442,St Davids Court,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
512442,St Davids Court,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
512442,St Davids Court,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
512442,St Davids Court,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
512442,St Davids Court,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
512442,St Davids Court,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.33
512442,St Davids Court,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.38
512442,St Davids Court,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.76
512442,St Davids Court,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
512442,St Davids Court,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
512442,St Davids Court,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
512442,St Davids Court,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
512442,St Davids Court,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
512442,St Davids Court,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.32
512442,St Davids Court,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
512442,St Davids Court,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
512442,St Davids Court,2023-06-08T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
512442,St Davids Court,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
512442,St Davids Court,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
512442,St Davids Court,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.39
512442,St Davids Court,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
512442,St Davids Court,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
512442,St Davids Court,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
512442,St Davids Court,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
512442,St Davids Court,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
512442,St Davids Court,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
512442,St Davids Court,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
512442,St Davids Court,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
512442,St Davids Court,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
512442,St Davids Court,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
512442,St Davids Court,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
512442,St Davids Court,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
512442,St Davids Court,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
512442,St Davids Court,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
512442,St Davids Court,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
512442,St Davids Court,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
512442,St Davids Court,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
512442,St Davids Court,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
512442,St Davids Court,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
512442,St Davids Court,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
512442,St Davids Court,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,24.9
512442,St Davids Court,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
512442,St Davids Court,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
512442,St Davids Court,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
512442,St Davids Court,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
512442,St Davids Court,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
512442,St Davids Court,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
512442,St Davids Court,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
512442,St Davids Court,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
512442,St Davids Court,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
512442,St Davids Court,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.23
512442,St Davids Court,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.05
512442,St Davids Court,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.6
512442,St Davids Court,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
512442,St Davids Court,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
512442,St Davids Court,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
512442,St Davids Court,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
512442,St Davids Court,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
512442,St Davids Court,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
512442,St Davids Court,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
512442,St Davids Court,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
512442,St Davids Court,2023-06-08T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
512442,St Davids Court,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
512442,St Davids Court,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
512442,St Davids Court,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
512442,St Davids Court,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.3
512442,St Davids Court,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.33
512442,St Davids Court,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
512442,St Davids Court,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
512442,St Davids Court,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
512442,St Davids Court,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
512442,St Davids Court,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
512442,St Davids Court,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
512442,St Davids Court,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
512442,St Davids Court,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
512442,St Davids Court,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
512442,St Davids Court,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
512442,St Davids Court,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
512442,St Davids Court,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
512442,St Davids Court,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
512442,St Davids Court,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.8
512442,St Davids Court,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
512442,St Davids Court,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
512442,St Davids Court,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
512442,St Davids Court,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
512442,St Davids Court,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
512442,St Davids Court,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,24.9
512442,St Davids Court,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
512442,St Davids Court,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
512442,St Davids Court,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
512442,St Davids Court,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
512442,St Davids Court,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
512442,St Davids Court,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
512442,St Davids Court,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
512442,St Davids Court,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
512442,St Davids Court,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
512442,St Davids Court,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.95
512442,St Davids Court,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
512442,St Davids Court,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.09
512442,St Davids Court,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
512442,St Davids Court,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
512442,St Davids Court,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
512442,St Davids Court,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
512442,St Davids Court,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-08T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.7
512442,St Davids Court,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.05
512442,St Davids Court,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
512442,St Davids Court,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
512442,St Davids Court,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
512442,St Davids Court,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
512442,St Davids Court,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
512442,St Davids Court,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
512442,St Davids Court,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
512442,St Davids Court,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
512442,St Davids Court,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
512442,St Davids Court,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
512442,St Davids Court,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
512442,St Davids Court,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
512442,St Davids Court,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
512442,St Davids Court,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
512442,St Davids Court,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
512442,St Davids Court,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
512442,St Davids Court,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
512442,St Davids Court,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
512442,St Davids Court,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
512442,St Davids Court,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
512442,St Davids Court,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,24.9
512442,St Davids Court,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
512442,St Davids Court,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
512442,St Davids Court,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
512442,St Davids Court,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
512442,St Davids Court,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
512442,St Davids Court,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
512442,St Davids Court,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
512442,St Davids Court,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
512442,St Davids Court,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.22
512442,St Davids Court,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.82
512442,St Davids Court,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.12
512442,St Davids Court,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
512442,St Davids Court,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
512442,St Davids Court,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
512442,St Davids Court,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
512442,St Davids Court,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
512442,St Davids Court,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
512442,St Davids Court,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
512442,St Davids Court,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
512442,St Davids Court,2023-06-08T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
512442,St Davids Court,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
512442,St Davids Court,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
512442,St Davids Court,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
512442,St Davids Court,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.51
512442,St Davids Court,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.73
512442,St Davids Court,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
512442,St Davids Court,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
512442,St Davids Court,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
512442,St Davids Court,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
512442,St Davids Court,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
512442,St Davids Court,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
512442,St Davids Court,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
512442,St Davids Court,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
512442,St Davids Court,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
512442,St Davids Court,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
512442,St Davids Court,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
512442,St Davids Court,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
512442,St Davids Court,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
512442,St Davids Court,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
512442,St Davids Court,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
512442,St Davids Court,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
512442,St Davids Court,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
512442,St Davids Court,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
512442,St Davids Court,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
512442,St Davids Court,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
512442,St Davids Court,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,24.8
512442,St Davids Court,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
512442,St Davids Court,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
512442,St Davids Court,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
512442,St Davids Court,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
512442,St Davids Court,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
512442,St Davids Court,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
512442,St Davids Court,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
512442,St Davids Court,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
512442,St Davids Court,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.6
512442,St Davids Court,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.21
512442,St Davids Court,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.25
512442,St Davids Court,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
512442,St Davids Court,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
512442,St Davids Court,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
512442,St Davids Court,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
512442,St Davids Court,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
512442,St Davids Court,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
512442,St Davids Court,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
512442,St Davids Court,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
512442,St Davids Court,2023-06-08T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
512442,St Davids Court,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
512442,St Davids Court,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
512442,St Davids Court,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
512442,St Davids Court,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
512442,St Davids Court,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.85
512442,St Davids Court,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
512442,St Davids Court,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
512442,St Davids Court,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
512442,St Davids Court,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
512442,St Davids Court,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
512442,St Davids Court,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
512442,St Davids Court,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
512442,St Davids Court,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
512442,St Davids Court,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
512442,St Davids Court,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
512442,St Davids Court,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
512442,St Davids Court,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
512442,St Davids Court,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
512442,St Davids Court,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
512442,St Davids Court,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
512442,St Davids Court,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
512442,St Davids Court,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
512442,St Davids Court,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
512442,St Davids Court,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
512442,St Davids Court,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
512442,St Davids Court,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,24.9
512442,St Davids Court,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
512442,St Davids Court,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
512442,St Davids Court,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
512442,St Davids Court,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
512442,St Davids Court,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
512442,St Davids Court,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
512442,St Davids Court,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
512442,St Davids Court,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
512442,St Davids Court,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.4
512442,St Davids Court,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.75
512442,St Davids Court,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.43
512442,St Davids Court,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
512442,St Davids Court,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
512442,St Davids Court,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
512442,St Davids Court,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
512442,St Davids Court,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
512442,St Davids Court,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
512442,St Davids Court,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
