Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
512442,St Davids Court,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
512442,St Davids Court,2023-06-08T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
512442,St Davids Court,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
512442,St Davids Court,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
512442,St Davids Court,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
512442,St Davids Court,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
512442,St Davids Court,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.8
512442,St Davids Court,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
512442,St Davids Court,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
512442,St Davids Court,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
512442,St Davids Court,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
512442,St Davids Court,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
512442,St Davids Court,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
512442,St Davids Court,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
512442,St Davids Court,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
512442,St Davids Court,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
512442,St Davids Court,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
512442,St Davids Court,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
512442,St Davids Court,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
512442,St Davids Court,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
512442,St Davids Court,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
512442,St Davids Court,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
512442,St Davids Court,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
512442,St Davids Court,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
512442,St Davids Court,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
512442,St Davids Court,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
512442,St Davids Court,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
512442,St Davids Court,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,24.9
512442,St Davids Court,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
512442,St Davids Court,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
512442,St Davids Court,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
512442,St Davids Court,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
512442,St Davids Court,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
512442,St Davids Court,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
512442,St Davids Court,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
512442,St Davids Court,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
512442,St Davids Court,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
512442,St Davids Court,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.21
512442,St Davids Court,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.6
512442,St Davids Court,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.95
512442,St Davids Court,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
512442,St Davids Court,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
512442,St Davids Court,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
512442,St Davids Court,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
512442,St Davids Court,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
512442,St Davids Court,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
512442,St Davids Court,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
512442,St Davids Court,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
512442,St Davids Court,2023-06-08T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
512442,St Davids Court,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
512442,St Davids Court,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
512442,St Davids Court,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
512442,St Davids Court,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.5
512442,St Davids Court,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
512442,St Davids Court,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
512442,St Davids Court,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
512442,St Davids Court,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
512442,St Davids Court,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
512442,St Davids Court,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
512442,St Davids Court,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
512442,St Davids Court,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
512442,St Davids Court,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
512442,St Davids Court,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
512442,St Davids Court,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
512442,St Davids Court,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
512442,St Davids Court,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
512442,St Davids Court,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
512442,St Davids Court,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
512442,St Davids Court,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
512442,St Davids Court,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
512442,St Davids Court,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
512442,St Davids Court,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
512442,St Davids Court,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
512442,St Davids Court,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,24.9
512442,St Davids Court,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
512442,St Davids Court,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
512442,St Davids Court,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
512442,St Davids Court,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
512442,St Davids Court,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
512442,St Davids Court,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
512442,St Davids Court,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
512442,St Davids Court,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
512442,St Davids Court,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.7
512442,St Davids Court,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.47
512442,St Davids Court,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.7
512442,St Davids Court,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
512442,St Davids Court,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
512442,St Davids Court,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
512442,St Davids Court,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
512442,St Davids Court,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.23
512442,St Davids Court,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
512442,St Davids Court,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-08T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
512442,St Davids Court,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.54
512442,St Davids Court,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
512442,St Davids Court,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
512442,St Davids Court,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
512442,St Davids Court,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
512442,St Davids Court,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
512442,St Davids Court,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
512442,St Davids Court,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
512442,St Davids Court,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
512442,St Davids Court,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
512442,St Davids Court,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
512442,St Davids Court,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
512442,St Davids Court,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
512442,St Davids Court,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
512442,St Davids Court,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
512442,St Davids Court,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
512442,St Davids Court,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
512442,St Davids Court,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
512442,St Davids Court,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
512442,St Davids Court,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
512442,St Davids Court,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
512442,St Davids Court,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,24.9
512442,St Davids Court,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
512442,St Davids Court,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
512442,St Davids Court,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
512442,St Davids Court,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
512442,St Davids Court,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
512442,St Davids Court,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
512442,St Davids Court,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
512442,St Davids Court,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
512442,St Davids Court,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
512442,St Davids Court,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.83
512442,St Davids Court,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.96
512442,St Davids Court,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.21
512442,St Davids Court,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
512442,St Davids Court,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
512442,St Davids Court,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
512442,St Davids Court,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
512442,St Davids Court,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
512442,St Davids Court,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
512442,St Davids Court,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
512442,St Davids Court,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
512442,St Davids Court,2023-06-08T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
512442,St Davids Court,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
512442,St Davids Court,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
512442,St Davids Court,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
512442,St Davids Court,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.24
512442,St Davids Court,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
512442,St Davids Court,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
512442,St Davids Court,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
512442,St Davids Court,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
512442,St Davids Court,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
512442,St Davids Court,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
512442,St Davids Court,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
512442,St Davids Court,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
512442,St Davids Court,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
512442,St Davids Court,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
512442,St Davids Court,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
512442,St Davids Court,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
512442,St Davids Court,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
512442,St Davids Court,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
512442,St Davids Court,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
512442,St Davids Court,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
512442,St Davids Court,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
512442,St Davids Court,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
512442,St Davids Court,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
512442,St Davids Court,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
512442,St Davids Court,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,24.9
512442,St Davids Court,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
512442,St Davids Court,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
512442,St Davids Court,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
512442,St Davids Court,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
512442,St Davids Court,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
512442,St Davids Court,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
512442,St Davids Court,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
512442,St Davids Court,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
512442,St Davids Court,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.24
512442,St Davids Court,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.49
512442,St Davids Court,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.17
512442,St Davids Court,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
512442,St Davids Court,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
512442,St Davids Court,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
512442,St Davids Court,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
512442,St Davids Court,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
512442,St Davids Court,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.33
512442,St Davids Court,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
512442,St Davids Court,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
512442,St Davids Court,2023-06-08T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
512442,St Davids Court,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
512442,St Davids Court,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
512442,St Davids Court,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.87
512442,St Davids Court,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
512442,St Davids Court,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
512442,St Davids Court,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
512442,St Davids Court,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
512442,St Davids Court,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
512442,St Davids Court,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
512442,St Davids Court,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
512442,St Davids Court,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
512442,St Davids Court,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
512442,St Davids Court,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
512442,St Davids Court,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
512442,St Davids Court,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
512442,St Davids Court,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
512442,St Davids Court,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
512442,St Davids Court,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
512442,St Davids Court,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
512442,St Davids Court,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
512442,St Davids Court,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
512442,St Davids Court,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
512442,St Davids Court,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
512442,St Davids Court,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,25.0
512442,St Davids Court,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
512442,St Davids Court,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
512442,St Davids Court,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
512442,St Davids Court,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
512442,St Davids Court,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
512442,St Davids Court,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
512442,St Davids Court,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
512442,St Davids Court,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
512442,St Davids Court,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.25
512442,St Davids Court,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.01
512442,St Davids Court,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.73
512442,St Davids Court,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
512442,St Davids Court,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
512442,St Davids Court,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
512442,St Davids Court,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
512442,St Davids Court,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.2
512442,St Davids Court,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
512442,St Davids Court,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-08T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.61
512442,St Davids Court,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
512442,St Davids Court,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
512442,St Davids Court,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
512442,St Davids Court,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
512442,St Davids Court,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
512442,St Davids Court,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
512442,St Davids Court,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
512442,St Davids Court,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
512442,St Davids Court,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
512442,St Davids Court,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
512442,St Davids Court,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
512442,St Davids Court,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
512442,St Davids Court,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
512442,St Davids Court,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
512442,St Davids Court,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
512442,St Davids Court,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
512442,St Davids Court,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
512442,St Davids Court,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
512442,St Davids Court,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
512442,St Davids Court,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
512442,St Davids Court,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,25.1
512442,St Davids Court,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
512442,St Davids Court,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
512442,St Davids Court,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
512442,St Davids Court,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
512442,St Davids Court,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
512442,St Davids Court,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
512442,St Davids Court,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
512442,St Davids Court,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
512442,St Davids Court,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
512442,St Davids Court,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.51
512442,St Davids Court,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.82
512442,St Davids Court,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.56
512442,St Davids Court,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
512442,St Davids Court,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
512442,St Davids Court,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
512442,St Davids Court,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
512442,St Davids Court,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
512442,St Davids Court,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
512442,St Davids Court,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
512442,St Davids Court,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
512442,St Davids Court,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
512442,St Davids Court,2023-06-08T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
512442,St Davids Court,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
512442,St Davids Court,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
512442,St Davids Court,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.68
512442,St Davids Court,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
512442,St Davids Court,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
512442,St Davids Court,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
512442,St Davids Court,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
512442,St Davids Court,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
512442,St Davids Court,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
512442,St Davids Court,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
512442,St Davids Court,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
512442,St Davids Court,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
512442,St Davids Court,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
512442,St Davids Court,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
512442,St Davids Court,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
512442,St Davids Court,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
512442,St Davids Court,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
512442,St Davids Court,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
512442,St Davids Court,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
512442,St Davids Court,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
512442,St Davids Court,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
512442,St Davids Court,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
512442,St Davids Court,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
512442,St Davids Court,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
512442,St Davids Court,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,25.1
512442,St Davids Court,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
512442,St Davids Court,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
512442,St Davids Court,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
512442,St Davids Court,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
512442,St Davids Court,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
512442,St Davids Court,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
512442,St Davids Court,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
512442,St Davids Court,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
512442,St Davids Court,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.28
512442,St Davids Court,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.49
512442,St Davids Court,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.32
512442,St Davids Court,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
512442,St Davids Court,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
512442,St Davids Court,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
512442,St Davids Court,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
512442,St Davids Court,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
512442,St Davids Court,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
512442,St Davids Court,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
512442,St Davids Court,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
512442,St Davids Court,2023-06-08T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
512442,St Davids Court,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.35
512442,St Davids Court,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
512442,St Davids Court,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
512442,St Davids Court,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
512442,St Davids Court,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.9
512442,St Davids Court,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
512442,St Davids Court,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
512442,St Davids Court,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
512442,St Davids Court,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
512442,St Davids Court,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
512442,St Davids Court,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
512442,St Davids Court,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
512442,St Davids Court,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
512442,St Davids Court,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
512442,St Davids Court,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
512442,St Davids Court,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
512442,St Davids Court,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
512442,St Davids Court,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
512442,St Davids Court,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
512442,St Davids Court,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
512442,St Davids Court,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
512442,St Davids Court,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
512442,St Davids Court,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,25.1
512442,St Davids Court,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
512442,St Davids Court,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
512442,St Davids Court,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
512442,St Davids Court,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
512442,St Davids Court,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
512442,St Davids Court,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
512442,St Davids Court,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
512442,St Davids Court,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
512442,St Davids Court,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
512442,St Davids Court,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.9
512442,St Davids Court,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.75
512442,St Davids Court,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
512442,St Davids Court,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
512442,St Davids Court,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
512442,St Davids Court,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
512442,St Davids Court,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
512442,St Davids Court,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
512442,St Davids Court,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
512442,St Davids Court,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
512442,St Davids Court,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
512442,St Davids Court,2023-06-08T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
512442,St Davids Court,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
512442,St Davids Court,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
512442,St Davids Court,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
512442,St Davids Court,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.09
512442,St Davids Court,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
512442,St Davids Court,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
512442,St Davids Court,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
512442,St Davids Court,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.2
512442,St Davids Court,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
512442,St Davids Court,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
512442,St Davids Court,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
512442,St Davids Court,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
512442,St Davids Court,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
512442,St Davids Court,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
512442,St Davids Court,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
512442,St Davids Court,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
512442,St Davids Court,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
512442,St Davids Court,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
512442,St Davids Court,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
512442,St Davids Court,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
512442,St Davids Court,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
512442,St Davids Court,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
512442,St Davids Court,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
512442,St Davids Court,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
512442,St Davids Court,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,25.2
512442,St Davids Court,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
512442,St Davids Court,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
512442,St Davids Court,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
512442,St Davids Court,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
512442,St Davids Court,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
512442,St Davids Court,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
512442,St Davids Court,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
512442,St Davids Court,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
512442,St Davids Court,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
512442,St Davids Court,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.95
512442,St Davids Court,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.74
512442,St Davids Court,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.81
512442,St Davids Court,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
512442,St Davids Court,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
512442,St Davids Court,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
512442,St Davids Court,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
512442,St Davids Court,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
512442,St Davids Court,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
512442,St Davids Court,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-08T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
512442,St Davids Court,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.47
512442,St Davids Court,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
512442,St Davids Court,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
512442,St Davids Court,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
512442,St Davids Court,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.0
512442,St Davids Court,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
512442,St Davids Court,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
512442,St Davids Court,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
