Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
512442,St Davids Court,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
512442,St Davids Court,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
512442,St Davids Court,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
512442,St Davids Court,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
512442,St Davids Court,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
512442,St Davids Court,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
512442,St Davids Court,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
512442,St Davids Court,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
512442,St Davids Court,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
512442,St Davids Court,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
512442,St Davids Court,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
512442,St Davids Court,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
512442,St Davids Court,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,25.3
512442,St Davids Court,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
512442,St Davids Court,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
512442,St Davids Court,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
512442,St Davids Court,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
512442,St Davids Court,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
512442,St Davids Court,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
512442,St Davids Court,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
512442,St Davids Court,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
512442,St Davids Court,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
512442,St Davids Court,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.81
512442,St Davids Court,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.23
512442,St Davids Court,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.75
512442,St Davids Court,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
512442,St Davids Court,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
512442,St Davids Court,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
512442,St Davids Court,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
512442,St Davids Court,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
512442,St Davids Court,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
512442,St Davids Court,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
512442,St Davids Court,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
512442,St Davids Court,2023-06-08T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
512442,St Davids Court,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
512442,St Davids Court,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
512442,St Davids Court,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.81
512442,St Davids Court,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.16
512442,St Davids Court,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.22
512442,St Davids Court,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
512442,St Davids Court,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
512442,St Davids Court,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
512442,St Davids Court,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
512442,St Davids Court,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
512442,St Davids Court,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
512442,St Davids Court,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
512442,St Davids Court,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
512442,St Davids Court,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
512442,St Davids Court,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
512442,St Davids Court,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
512442,St Davids Court,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
512442,St Davids Court,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
512442,St Davids Court,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
512442,St Davids Court,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
512442,St Davids Court,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
512442,St Davids Court,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
512442,St Davids Court,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
512442,St Davids Court,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
512442,St Davids Court,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
512442,St Davids Court,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
512442,St Davids Court,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,25.3
512442,St Davids Court,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
512442,St Davids Court,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
512442,St Davids Court,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
512442,St Davids Court,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
512442,St Davids Court,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
512442,St Davids Court,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
512442,St Davids Court,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
512442,St Davids Court,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
512442,St Davids Court,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
512442,St Davids Court,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.18
512442,St Davids Court,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.08
512442,St Davids Court,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.6
512442,St Davids Court,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
512442,St Davids Court,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
512442,St Davids Court,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
512442,St Davids Court,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
512442,St Davids Court,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
512442,St Davids Court,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
512442,St Davids Court,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-08T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
512442,St Davids Court,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.79
512442,St Davids Court,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.14
512442,St Davids Court,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
512442,St Davids Court,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
512442,St Davids Court,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
512442,St Davids Court,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
512442,St Davids Court,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
512442,St Davids Court,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
512442,St Davids Court,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
512442,St Davids Court,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
512442,St Davids Court,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
512442,St Davids Court,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
512442,St Davids Court,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
512442,St Davids Court,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
512442,St Davids Court,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
512442,St Davids Court,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
512442,St Davids Court,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
512442,St Davids Court,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
512442,St Davids Court,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
512442,St Davids Court,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
512442,St Davids Court,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
512442,St Davids Court,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
512442,St Davids Court,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
512442,St Davids Court,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,25.4
512442,St Davids Court,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
512442,St Davids Court,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
512442,St Davids Court,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
512442,St Davids Court,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
512442,St Davids Court,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
512442,St Davids Court,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
512442,St Davids Court,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
512442,St Davids Court,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
512442,St Davids Court,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
512442,St Davids Court,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.68
512442,St Davids Court,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.38
512442,St Davids Court,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.43
512442,St Davids Court,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
512442,St Davids Court,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
512442,St Davids Court,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
512442,St Davids Court,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
512442,St Davids Court,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
512442,St Davids Court,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
512442,St Davids Court,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-08T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512442,St Davids Court,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.65
512442,St Davids Court,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
512442,St Davids Court,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
512442,St Davids Court,2023-06-08T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
512442,St Davids Court,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
512442,St Davids Court,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
512442,St Davids Court,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
512442,St Davids Court,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
512442,St Davids Court,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
512442,St Davids Court,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
512442,St Davids Court,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
512442,St Davids Court,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
512442,St Davids Court,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
512442,St Davids Court,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
512442,St Davids Court,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
512442,St Davids Court,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
512442,St Davids Court,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
512442,St Davids Court,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
512442,St Davids Court,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
512442,St Davids Court,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
512442,St Davids Court,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
512442,St Davids Court,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
512442,St Davids Court,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
512442,St Davids Court,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,25.5
512442,St Davids Court,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
512442,St Davids Court,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
512442,St Davids Court,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
512442,St Davids Court,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
512442,St Davids Court,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
512442,St Davids Court,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
512442,St Davids Court,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
512442,St Davids Court,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
512442,St Davids Court,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
512442,St Davids Court,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.28
512442,St Davids Court,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.1
512442,St Davids Court,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.6
512442,St Davids Court,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
512442,St Davids Court,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
512442,St Davids Court,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
512442,St Davids Court,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
512442,St Davids Court,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
512442,St Davids Court,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
512442,St Davids Court,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-08T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
512442,St Davids Court,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
512442,St Davids Court,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
512442,St Davids Court,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
512442,St Davids Court,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.21
512442,St Davids Court,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
512442,St Davids Court,2023-06-08T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
512442,St Davids Court,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
512442,St Davids Court,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
512442,St Davids Court,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
512442,St Davids Court,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
512442,St Davids Court,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
512442,St Davids Court,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
512442,St Davids Court,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
512442,St Davids Court,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
512442,St Davids Court,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
512442,St Davids Court,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
512442,St Davids Court,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
512442,St Davids Court,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
512442,St Davids Court,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
512442,St Davids Court,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
512442,St Davids Court,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
512442,St Davids Court,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
512442,St Davids Court,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
512442,St Davids Court,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,25.5
512442,St Davids Court,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
512442,St Davids Court,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
512442,St Davids Court,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
512442,St Davids Court,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
512442,St Davids Court,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
512442,St Davids Court,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
512442,St Davids Court,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
512442,St Davids Court,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
512442,St Davids Court,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
512442,St Davids Court,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.14
512442,St Davids Court,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.05
512442,St Davids Court,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.95
512442,St Davids Court,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
512442,St Davids Court,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
512442,St Davids Court,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
512442,St Davids Court,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
512442,St Davids Court,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.16
512442,St Davids Court,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
512442,St Davids Court,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
512442,St Davids Court,2023-06-08T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
512442,St Davids Court,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
512442,St Davids Court,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
512442,St Davids Court,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
512442,St Davids Court,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.64
512442,St Davids Court,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
512442,St Davids Court,2023-06-08T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
512442,St Davids Court,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
512442,St Davids Court,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
512442,St Davids Court,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
512442,St Davids Court,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
512442,St Davids Court,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
512442,St Davids Court,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
512442,St Davids Court,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
512442,St Davids Court,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
512442,St Davids Court,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
512442,St Davids Court,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
512442,St Davids Court,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
512442,St Davids Court,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
512442,St Davids Court,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
512442,St Davids Court,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
512442,St Davids Court,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
512442,St Davids Court,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
512442,St Davids Court,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
512442,St Davids Court,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,25.5
512442,St Davids Court,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
512442,St Davids Court,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
512442,St Davids Court,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
512442,St Davids Court,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
512442,St Davids Court,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
512442,St Davids Court,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
512442,St Davids Court,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
512442,St Davids Court,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
512442,St Davids Court,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
512442,St Davids Court,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.74
512442,St Davids Court,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.3
512442,St Davids Court,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.67
512442,St Davids Court,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
512442,St Davids Court,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
512442,St Davids Court,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
512442,St Davids Court,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
512442,St Davids Court,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-08T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
512442,St Davids Court,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.81
512442,St Davids Court,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
512442,St Davids Court,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
512442,St Davids Court,2023-06-08T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
512442,St Davids Court,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
512442,St Davids Court,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
512442,St Davids Court,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
512442,St Davids Court,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
512442,St Davids Court,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
512442,St Davids Court,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
512442,St Davids Court,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
512442,St Davids Court,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
512442,St Davids Court,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
512442,St Davids Court,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
512442,St Davids Court,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
512442,St Davids Court,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
512442,St Davids Court,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
512442,St Davids Court,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
512442,St Davids Court,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
512442,St Davids Court,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
512442,St Davids Court,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
512442,St Davids Court,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
512442,St Davids Court,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,25.5
512442,St Davids Court,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
512442,St Davids Court,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
512442,St Davids Court,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
512442,St Davids Court,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
512442,St Davids Court,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
512442,St Davids Court,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
512442,St Davids Court,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
512442,St Davids Court,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
512442,St Davids Court,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
512442,St Davids Court,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.93
512442,St Davids Court,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.05
512442,St Davids Court,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.45
512442,St Davids Court,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
512442,St Davids Court,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
512442,St Davids Court,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
512442,St Davids Court,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
512442,St Davids Court,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
512442,St Davids Court,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
512442,St Davids Court,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
512442,St Davids Court,2023-06-08T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
512442,St Davids Court,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
512442,St Davids Court,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
512442,St Davids Court,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.75
512442,St Davids Court,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
512442,St Davids Court,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
512442,St Davids Court,2023-06-08T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
512442,St Davids Court,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
512442,St Davids Court,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
512442,St Davids Court,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
512442,St Davids Court,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
512442,St Davids Court,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
512442,St Davids Court,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
512442,St Davids Court,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
512442,St Davids Court,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
512442,St Davids Court,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
512442,St Davids Court,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
512442,St Davids Court,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
512442,St Davids Court,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
512442,St Davids Court,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
512442,St Davids Court,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
512442,St Davids Court,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
512442,St Davids Court,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
512442,St Davids Court,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
512442,St Davids Court,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
512442,St Davids Court,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,25.6
512442,St Davids Court,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
512442,St Davids Court,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
512442,St Davids Court,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
512442,St Davids Court,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
512442,St Davids Court,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
512442,St Davids Court,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
512442,St Davids Court,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
512442,St Davids Court,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
512442,St Davids Court,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
512442,St Davids Court,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.45
512442,St Davids Court,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.07
512442,St Davids Court,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.17
512442,St Davids Court,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
512442,St Davids Court,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
512442,St Davids Court,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
512442,St Davids Court,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
512442,St Davids Court,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
512442,St Davids Court,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
512442,St Davids Court,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
512442,St Davids Court,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
512442,St Davids Court,2023-06-08T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
512442,St Davids Court,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
512442,St Davids Court,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
512442,St Davids Court,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
512442,St Davids Court,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.79
512442,St Davids Court,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
512442,St Davids Court,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
512442,St Davids Court,2023-06-08T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
512442,St Davids Court,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
512442,St Davids Court,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
512442,St Davids Court,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
512442,St Davids Court,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
512442,St Davids Court,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
512442,St Davids Court,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
512442,St Davids Court,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
512442,St Davids Court,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
512442,St Davids Court,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
512442,St Davids Court,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
512442,St Davids Court,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
512442,St Davids Court,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
512442,St Davids Court,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
512442,St Davids Court,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
512442,St Davids Court,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
512442,St Davids Court,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
512442,St Davids Court,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
512442,St Davids Court,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
512442,St Davids Court,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,25.6
512442,St Davids Court,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
512442,St Davids Court,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
512442,St Davids Court,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
512442,St Davids Court,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
512442,St Davids Court,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
512442,St Davids Court,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
512442,St Davids Court,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
512442,St Davids Court,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
512442,St Davids Court,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
512442,St Davids Court,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.09
512442,St Davids Court,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.57
512442,St Davids Court,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.93
512442,St Davids Court,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
512442,St Davids Court,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
512442,St Davids Court,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
512442,St Davids Court,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
512442,St Davids Court,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
512442,St Davids Court,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
512442,St Davids Court,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
512442,St Davids Court,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
512442,St Davids Court,2023-06-08T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
512442,St Davids Court,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
512442,St Davids Court,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
512442,St Davids Court,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
512442,St Davids Court,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.68
512442,St Davids Court,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.14
512442,St Davids Court,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
512442,St Davids Court,2023-06-08T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
512442,St Davids Court,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
512442,St Davids Court,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
512442,St Davids Court,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
512442,St Davids Court,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
512442,St Davids Court,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
512442,St Davids Court,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
512442,St Davids Court,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
512442,St Davids Court,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
512442,St Davids Court,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
512442,St Davids Court,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
512442,St Davids Court,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
512442,St Davids Court,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
512442,St Davids Court,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
512442,St Davids Court,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
512442,St Davids Court,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
512442,St Davids Court,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
512442,St Davids Court,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
512442,St Davids Court,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,25.7
512442,St Davids Court,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
512442,St Davids Court,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
512442,St Davids Court,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
