Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
512442,St Davids Court,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
512442,St Davids Court,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
512442,St Davids Court,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
512442,St Davids Court,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
512442,St Davids Court,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
512442,St Davids Court,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.11
512442,St Davids Court,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.05
512442,St Davids Court,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.94
512442,St Davids Court,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
512442,St Davids Court,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
512442,St Davids Court,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
512442,St Davids Court,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
512442,St Davids Court,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
512442,St Davids Court,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-08T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.54
512442,St Davids Court,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.71
512442,St Davids Court,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
512442,St Davids Court,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
512442,St Davids Court,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
512442,St Davids Court,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.5
512442,St Davids Court,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
512442,St Davids Court,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
512442,St Davids Court,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
512442,St Davids Court,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
512442,St Davids Court,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
512442,St Davids Court,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
512442,St Davids Court,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
512442,St Davids Court,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
512442,St Davids Court,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
512442,St Davids Court,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
512442,St Davids Court,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
512442,St Davids Court,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
512442,St Davids Court,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
512442,St Davids Court,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
512442,St Davids Court,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
512442,St Davids Court,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,25.8
512442,St Davids Court,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
512442,St Davids Court,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
512442,St Davids Court,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
512442,St Davids Court,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
512442,St Davids Court,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
512442,St Davids Court,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
512442,St Davids Court,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
512442,St Davids Court,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
512442,St Davids Court,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
512442,St Davids Court,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.2
512442,St Davids Court,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.13
512442,St Davids Court,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.68
512442,St Davids Court,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
512442,St Davids Court,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
512442,St Davids Court,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
512442,St Davids Court,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
512442,St Davids Court,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
512442,St Davids Court,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
512442,St Davids Court,2023-06-08T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
512442,St Davids Court,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
512442,St Davids Court,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
512442,St Davids Court,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
512442,St Davids Court,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.82
512442,St Davids Court,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.01
512442,St Davids Court,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
512442,St Davids Court,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
512442,St Davids Court,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
512442,St Davids Court,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
512442,St Davids Court,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
512442,St Davids Court,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
512442,St Davids Court,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
512442,St Davids Court,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
512442,St Davids Court,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
512442,St Davids Court,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
512442,St Davids Court,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
512442,St Davids Court,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
512442,St Davids Court,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
512442,St Davids Court,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
512442,St Davids Court,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
512442,St Davids Court,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
512442,St Davids Court,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
512442,St Davids Court,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
512442,St Davids Court,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
512442,St Davids Court,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,25.9
512442,St Davids Court,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
512442,St Davids Court,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
512442,St Davids Court,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
512442,St Davids Court,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
512442,St Davids Court,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
512442,St Davids Court,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
512442,St Davids Court,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
512442,St Davids Court,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
512442,St Davids Court,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
512442,St Davids Court,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.78
512442,St Davids Court,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.3
512442,St Davids Court,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.37
512442,St Davids Court,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
512442,St Davids Court,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
512442,St Davids Court,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
512442,St Davids Court,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
512442,St Davids Court,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
512442,St Davids Court,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
512442,St Davids Court,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
512442,St Davids Court,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
512442,St Davids Court,2023-06-08T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
512442,St Davids Court,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
512442,St Davids Court,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
512442,St Davids Court,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
512442,St Davids Court,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
512442,St Davids Court,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
512442,St Davids Court,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
512442,St Davids Court,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.28
512442,St Davids Court,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.2
512442,St Davids Court,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
512442,St Davids Court,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
512442,St Davids Court,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
512442,St Davids Court,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
512442,St Davids Court,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
512442,St Davids Court,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
512442,St Davids Court,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
512442,St Davids Court,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
512442,St Davids Court,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
512442,St Davids Court,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
512442,St Davids Court,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
512442,St Davids Court,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
512442,St Davids Court,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
512442,St Davids Court,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
512442,St Davids Court,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
512442,St Davids Court,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
512442,St Davids Court,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
512442,St Davids Court,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
512442,St Davids Court,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,25.9
512442,St Davids Court,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
512442,St Davids Court,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
512442,St Davids Court,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
512442,St Davids Court,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
512442,St Davids Court,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
512442,St Davids Court,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
512442,St Davids Court,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
512442,St Davids Court,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
512442,St Davids Court,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
512442,St Davids Court,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.68
512442,St Davids Court,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.85
512442,St Davids Court,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.93
512442,St Davids Court,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
512442,St Davids Court,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
512442,St Davids Court,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
512442,St Davids Court,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
512442,St Davids Court,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.23
512442,St Davids Court,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
512442,St Davids Court,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
512442,St Davids Court,2023-06-08T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
512442,St Davids Court,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
512442,St Davids Court,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
512442,St Davids Court,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.3
512442,St Davids Court,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.36
512442,St Davids Court,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.76
512442,St Davids Court,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
512442,St Davids Court,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
512442,St Davids Court,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
512442,St Davids Court,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
512442,St Davids Court,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
512442,St Davids Court,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
512442,St Davids Court,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
512442,St Davids Court,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
512442,St Davids Court,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
512442,St Davids Court,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
512442,St Davids Court,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
512442,St Davids Court,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
512442,St Davids Court,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
512442,St Davids Court,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
512442,St Davids Court,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
512442,St Davids Court,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
512442,St Davids Court,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
512442,St Davids Court,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
512442,St Davids Court,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,25.9
512442,St Davids Court,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
512442,St Davids Court,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
512442,St Davids Court,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
512442,St Davids Court,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
512442,St Davids Court,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
512442,St Davids Court,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
512442,St Davids Court,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
512442,St Davids Court,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
512442,St Davids Court,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
512442,St Davids Court,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.82
512442,St Davids Court,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.05
512442,St Davids Court,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.46
512442,St Davids Court,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
512442,St Davids Court,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
512442,St Davids Court,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
512442,St Davids Court,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
512442,St Davids Court,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
512442,St Davids Court,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
512442,St Davids Court,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
512442,St Davids Court,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
512442,St Davids Court,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
512442,St Davids Court,2023-06-08T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
512442,St Davids Court,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
512442,St Davids Court,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
512442,St Davids Court,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
512442,St Davids Court,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.52
512442,St Davids Court,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.29
512442,St Davids Court,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.07
512442,St Davids Court,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.44
512442,St Davids Court,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
512442,St Davids Court,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
512442,St Davids Court,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
512442,St Davids Court,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
512442,St Davids Court,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
512442,St Davids Court,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
512442,St Davids Court,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.85
512442,St Davids Court,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
512442,St Davids Court,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
512442,St Davids Court,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
512442,St Davids Court,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
512442,St Davids Court,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
512442,St Davids Court,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
512442,St Davids Court,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
512442,St Davids Court,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
512442,St Davids Court,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
512442,St Davids Court,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
512442,St Davids Court,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
512442,St Davids Court,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,26.0
512442,St Davids Court,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
512442,St Davids Court,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
512442,St Davids Court,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
512442,St Davids Court,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
512442,St Davids Court,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
512442,St Davids Court,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
512442,St Davids Court,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
512442,St Davids Court,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
512442,St Davids Court,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
512442,St Davids Court,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.41
512442,St Davids Court,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.04
512442,St Davids Court,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.92
512442,St Davids Court,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
512442,St Davids Court,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
512442,St Davids Court,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
512442,St Davids Court,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
512442,St Davids Court,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
512442,St Davids Court,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
512442,St Davids Court,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
512442,St Davids Court,2023-06-08T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
512442,St Davids Court,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
512442,St Davids Court,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
512442,St Davids Court,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.5
512442,St Davids Court,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.78
512442,St Davids Court,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.56
512442,St Davids Court,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.58
512442,St Davids Court,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
512442,St Davids Court,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
512442,St Davids Court,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
512442,St Davids Court,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
512442,St Davids Court,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
512442,St Davids Court,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
512442,St Davids Court,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
512442,St Davids Court,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
512442,St Davids Court,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
512442,St Davids Court,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
512442,St Davids Court,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
512442,St Davids Court,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
512442,St Davids Court,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
512442,St Davids Court,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
512442,St Davids Court,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
512442,St Davids Court,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512442,St Davids Court,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
512442,St Davids Court,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
512442,St Davids Court,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,26.1
512442,St Davids Court,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
512442,St Davids Court,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
512442,St Davids Court,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
512442,St Davids Court,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
512442,St Davids Court,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
512442,St Davids Court,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
512442,St Davids Court,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
512442,St Davids Court,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
512442,St Davids Court,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
512442,St Davids Court,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.15
512442,St Davids Court,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.55
512442,St Davids Court,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.37
512442,St Davids Court,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
512442,St Davids Court,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
512442,St Davids Court,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
512442,St Davids Court,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
512442,St Davids Court,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
512442,St Davids Court,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-08T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
512442,St Davids Court,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
512442,St Davids Court,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.8
512442,St Davids Court,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.53
512442,St Davids Court,2023-06-08T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
512442,St Davids Court,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
512442,St Davids Court,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
512442,St Davids Court,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.4
512442,St Davids Court,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
512442,St Davids Court,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
512442,St Davids Court,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
512442,St Davids Court,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
512442,St Davids Court,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
512442,St Davids Court,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
512442,St Davids Court,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
512442,St Davids Court,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
512442,St Davids Court,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
512442,St Davids Court,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
512442,St Davids Court,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
512442,St Davids Court,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
512442,St Davids Court,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
512442,St Davids Court,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
512442,St Davids Court,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,26.2
512442,St Davids Court,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
512442,St Davids Court,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
512442,St Davids Court,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
512442,St Davids Court,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
512442,St Davids Court,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
512442,St Davids Court,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
512442,St Davids Court,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
512442,St Davids Court,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
512442,St Davids Court,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
512442,St Davids Court,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.03
512442,St Davids Court,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.64
512442,St Davids Court,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.59
512442,St Davids Court,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
512442,St Davids Court,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
512442,St Davids Court,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
512442,St Davids Court,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
512442,St Davids Court,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
512442,St Davids Court,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
512442,St Davids Court,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
512442,St Davids Court,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
512442,St Davids Court,2023-06-08T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
512442,St Davids Court,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
512442,St Davids Court,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
512442,St Davids Court,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
512442,St Davids Court,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
512442,St Davids Court,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.62
512442,St Davids Court,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.32
512442,St Davids Court,2023-06-08T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
512442,St Davids Court,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
512442,St Davids Court,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
512442,St Davids Court,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.1
512442,St Davids Court,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
512442,St Davids Court,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
512442,St Davids Court,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
512442,St Davids Court,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
512442,St Davids Court,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
512442,St Davids Court,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
512442,St Davids Court,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
512442,St Davids Court,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
512442,St Davids Court,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
512442,St Davids Court,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
512442,St Davids Court,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
512442,St Davids Court,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
512442,St Davids Court,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
512442,St Davids Court,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
512442,St Davids Court,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,26.2
512442,St Davids Court,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
512442,St Davids Court,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
512442,St Davids Court,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
512442,St Davids Court,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
512442,St Davids Court,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
512442,St Davids Court,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
512442,St Davids Court,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
512442,St Davids Court,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
512442,St Davids Court,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
512442,St Davids Court,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.41
512442,St Davids Court,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.08
512442,St Davids Court,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.32
512442,St Davids Court,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
512442,St Davids Court,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
512442,St Davids Court,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
512442,St Davids Court,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
512442,St Davids Court,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.26
512442,St Davids Court,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
512442,St Davids Court,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
512442,St Davids Court,2023-06-08T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
512442,St Davids Court,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
512442,St Davids Court,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
512442,St Davids Court,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
512442,St Davids Court,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.51
512442,St Davids Court,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.64
512442,St Davids Court,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
512442,St Davids Court,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
512442,St Davids Court,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
512442,St Davids Court,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
512442,St Davids Court,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
512442,St Davids Court,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
512442,St Davids Court,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
512442,St Davids Court,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
512442,St Davids Court,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
512442,St Davids Court,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
512442,St Davids Court,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
512442,St Davids Court,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
512442,St Davids Court,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
512442,St Davids Court,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
512442,St Davids Court,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
512442,St Davids Court,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
512442,St Davids Court,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
512442,St Davids Court,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
512442,St Davids Court,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,26.3
512442,St Davids Court,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
512442,St Davids Court,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
512442,St Davids Court,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
512442,St Davids Court,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
512442,St Davids Court,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
512442,St Davids Court,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
512442,St Davids Court,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
512442,St Davids Court,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
512442,St Davids Court,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
512442,St Davids Court,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.27
512442,St Davids Court,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.24
512442,St Davids Court,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.58
512442,St Davids Court,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
512442,St Davids Court,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
512442,St Davids Court,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
512442,St Davids Court,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
512442,St Davids Court,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
512442,St Davids Court,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-08T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
