Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
512442,St Davids Court,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.6
512442,St Davids Court,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
512442,St Davids Court,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
512442,St Davids Court,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.17
512442,St Davids Court,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.14
512442,St Davids Court,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.17
512442,St Davids Court,2023-06-08T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
512442,St Davids Court,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
512442,St Davids Court,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.9
512442,St Davids Court,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.4
512442,St Davids Court,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
512442,St Davids Court,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
512442,St Davids Court,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
512442,St Davids Court,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
512442,St Davids Court,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
512442,St Davids Court,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
512442,St Davids Court,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
512442,St Davids Court,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
512442,St Davids Court,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
512442,St Davids Court,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
512442,St Davids Court,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
512442,St Davids Court,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
512442,St Davids Court,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
512442,St Davids Court,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
512442,St Davids Court,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,26.3
512442,St Davids Court,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
512442,St Davids Court,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
512442,St Davids Court,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
512442,St Davids Court,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
512442,St Davids Court,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
512442,St Davids Court,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
512442,St Davids Court,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
512442,St Davids Court,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
512442,St Davids Court,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
512442,St Davids Court,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.73
512442,St Davids Court,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.92
512442,St Davids Court,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.05
512442,St Davids Court,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
512442,St Davids Court,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
512442,St Davids Court,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
512442,St Davids Court,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
512442,St Davids Court,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
512442,St Davids Court,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
512442,St Davids Court,2023-06-08T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
512442,St Davids Court,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
512442,St Davids Court,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
512442,St Davids Court,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
512442,St Davids Court,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.35
512442,St Davids Court,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.75
512442,St Davids Court,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.77
512442,St Davids Court,2023-06-08T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
512442,St Davids Court,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
512442,St Davids Court,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.4
512442,St Davids Court,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.9
512442,St Davids Court,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
512442,St Davids Court,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
512442,St Davids Court,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
512442,St Davids Court,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
512442,St Davids Court,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
512442,St Davids Court,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
512442,St Davids Court,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
512442,St Davids Court,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
512442,St Davids Court,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
512442,St Davids Court,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
512442,St Davids Court,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
512442,St Davids Court,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
512442,St Davids Court,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
512442,St Davids Court,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
512442,St Davids Court,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
512442,St Davids Court,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,26.4
512442,St Davids Court,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
512442,St Davids Court,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
512442,St Davids Court,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
512442,St Davids Court,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
512442,St Davids Court,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
512442,St Davids Court,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
512442,St Davids Court,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
512442,St Davids Court,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
512442,St Davids Court,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
512442,St Davids Court,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.87
512442,St Davids Court,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.13
512442,St Davids Court,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.33
512442,St Davids Court,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
512442,St Davids Court,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
512442,St Davids Court,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
512442,St Davids Court,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
512442,St Davids Court,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
512442,St Davids Court,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
512442,St Davids Court,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
512442,St Davids Court,2023-06-08T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
512442,St Davids Court,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
512442,St Davids Court,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
512442,St Davids Court,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
512442,St Davids Court,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.02
512442,St Davids Court,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.66
512442,St Davids Court,2023-06-08T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,71.2
512442,St Davids Court,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
512442,St Davids Court,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.6
512442,St Davids Court,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.6
512442,St Davids Court,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
512442,St Davids Court,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
512442,St Davids Court,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.48
512442,St Davids Court,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
512442,St Davids Court,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
512442,St Davids Court,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
512442,St Davids Court,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
512442,St Davids Court,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
512442,St Davids Court,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
512442,St Davids Court,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
512442,St Davids Court,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
512442,St Davids Court,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512442,St Davids Court,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
512442,St Davids Court,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
512442,St Davids Court,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,26.4
512442,St Davids Court,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
512442,St Davids Court,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
512442,St Davids Court,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
512442,St Davids Court,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
512442,St Davids Court,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
512442,St Davids Court,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
512442,St Davids Court,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
512442,St Davids Court,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
512442,St Davids Court,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
512442,St Davids Court,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.6
512442,St Davids Court,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.19
512442,St Davids Court,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,44.12
512442,St Davids Court,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,121.5
512442,St Davids Court,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
512442,St Davids Court,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
512442,St Davids Court,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
512442,St Davids Court,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
512442,St Davids Court,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
512442,St Davids Court,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-08T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512442,St Davids Court,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.4
512442,St Davids Court,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.17
512442,St Davids Court,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.4
512442,St Davids Court,2023-06-08T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,68.8
512442,St Davids Court,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
512442,St Davids Court,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.9
512442,St Davids Court,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.3
512442,St Davids Court,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
512442,St Davids Court,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
512442,St Davids Court,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.04
512442,St Davids Court,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
512442,St Davids Court,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
512442,St Davids Court,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
512442,St Davids Court,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
512442,St Davids Court,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
512442,St Davids Court,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
512442,St Davids Court,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
512442,St Davids Court,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
512442,St Davids Court,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512442,St Davids Court,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
512442,St Davids Court,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
512442,St Davids Court,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,26.5
512442,St Davids Court,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
512442,St Davids Court,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
512442,St Davids Court,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
512442,St Davids Court,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
512442,St Davids Court,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
512442,St Davids Court,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
512442,St Davids Court,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
512442,St Davids Court,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
512442,St Davids Court,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
512442,St Davids Court,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.69
512442,St Davids Court,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.77
512442,St Davids Court,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,46.67
512442,St Davids Court,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,110.9
512442,St Davids Court,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
512442,St Davids Court,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
512442,St Davids Court,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
512442,St Davids Court,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
512442,St Davids Court,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
512442,St Davids Court,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
512442,St Davids Court,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-08T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
512442,St Davids Court,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
512442,St Davids Court,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
512442,St Davids Court,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.1
512442,St Davids Court,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.32
512442,St Davids Court,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.03
512442,St Davids Court,2023-06-08T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,70.6
512442,St Davids Court,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
512442,St Davids Court,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.6
512442,St Davids Court,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.4
512442,St Davids Court,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
512442,St Davids Court,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
512442,St Davids Court,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
512442,St Davids Court,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
512442,St Davids Court,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
512442,St Davids Court,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
512442,St Davids Court,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
512442,St Davids Court,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
512442,St Davids Court,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
512442,St Davids Court,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
512442,St Davids Court,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
512442,St Davids Court,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
512442,St Davids Court,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
512442,St Davids Court,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
512442,St Davids Court,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
512442,St Davids Court,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
512442,St Davids Court,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,26.5
512442,St Davids Court,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512442,St Davids Court,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
512442,St Davids Court,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
512442,St Davids Court,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
512442,St Davids Court,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
512442,St Davids Court,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
512442,St Davids Court,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
512442,St Davids Court,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
512442,St Davids Court,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
512442,St Davids Court,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.22
512442,St Davids Court,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.79
512442,St Davids Court,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,45.84
512442,St Davids Court,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
512442,St Davids Court,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
512442,St Davids Court,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
512442,St Davids Court,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
512442,St Davids Court,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
512442,St Davids Court,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.31
512442,St Davids Court,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
512442,St Davids Court,2023-06-08T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
512442,St Davids Court,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
512442,St Davids Court,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
512442,St Davids Court,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
512442,St Davids Court,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
512442,St Davids Court,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.53
512442,St Davids Court,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.19
512442,St Davids Court,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.47
512442,St Davids Court,2023-06-08T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,60.5
512442,St Davids Court,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.9
512442,St Davids Court,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,101.4
512442,St Davids Court,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,135.8
512442,St Davids Court,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.1
512442,St Davids Court,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
512442,St Davids Court,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
512442,St Davids Court,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
512442,St Davids Court,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
512442,St Davids Court,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
512442,St Davids Court,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
512442,St Davids Court,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
512442,St Davids Court,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
512442,St Davids Court,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
512442,St Davids Court,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
512442,St Davids Court,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
512442,St Davids Court,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
512442,St Davids Court,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
512442,St Davids Court,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
512442,St Davids Court,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,26.6
512442,St Davids Court,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
512442,St Davids Court,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
512442,St Davids Court,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
512442,St Davids Court,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
512442,St Davids Court,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
512442,St Davids Court,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
512442,St Davids Court,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
512442,St Davids Court,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
512442,St Davids Court,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
512442,St Davids Court,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.91
512442,St Davids Court,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.63
512442,St Davids Court,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,45.04
512442,St Davids Court,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
512442,St Davids Court,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
512442,St Davids Court,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
512442,St Davids Court,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
512442,St Davids Court,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
512442,St Davids Court,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
512442,St Davids Court,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
512442,St Davids Court,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-08T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
512442,St Davids Court,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
512442,St Davids Court,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.32
512442,St Davids Court,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.49
512442,St Davids Court,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.6
512442,St Davids Court,2023-06-08T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,64.2
512442,St Davids Court,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
512442,St Davids Court,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,123.6
512442,St Davids Court,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,136.1
512442,St Davids Court,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
512442,St Davids Court,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
512442,St Davids Court,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
512442,St Davids Court,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.08
512442,St Davids Court,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
512442,St Davids Court,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
512442,St Davids Court,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
512442,St Davids Court,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
512442,St Davids Court,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
512442,St Davids Court,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
512442,St Davids Court,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
512442,St Davids Court,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
512442,St Davids Court,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
512442,St Davids Court,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
512442,St Davids Court,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
512442,St Davids Court,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
512442,St Davids Court,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,26.7
512442,St Davids Court,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
512442,St Davids Court,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
512442,St Davids Court,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
512442,St Davids Court,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
512442,St Davids Court,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
512442,St Davids Court,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
512442,St Davids Court,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
512442,St Davids Court,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
512442,St Davids Court,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
512442,St Davids Court,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.06
512442,St Davids Court,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,35.36
512442,St Davids Court,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,46.37
512442,St Davids Court,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
512442,St Davids Court,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
512442,St Davids Court,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
512442,St Davids Court,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
512442,St Davids Court,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
512442,St Davids Court,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
512442,St Davids Court,2023-06-08T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
512442,St Davids Court,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
512442,St Davids Court,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
512442,St Davids Court,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
512442,St Davids Court,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.58
512442,St Davids Court,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.61
512442,St Davids Court,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.77
512442,St Davids Court,2023-06-08T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,57.7
512442,St Davids Court,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.2
512442,St Davids Court,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,102.9
512442,St Davids Court,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.7
512442,St Davids Court,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
512442,St Davids Court,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
512442,St Davids Court,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
512442,St Davids Court,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
512442,St Davids Court,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
512442,St Davids Court,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
512442,St Davids Court,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
512442,St Davids Court,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
512442,St Davids Court,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
512442,St Davids Court,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
512442,St Davids Court,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
512442,St Davids Court,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512442,St Davids Court,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
512442,St Davids Court,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
512442,St Davids Court,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,26.8
512442,St Davids Court,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
512442,St Davids Court,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
512442,St Davids Court,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
512442,St Davids Court,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
512442,St Davids Court,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
512442,St Davids Court,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
512442,St Davids Court,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
512442,St Davids Court,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
512442,St Davids Court,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
512442,St Davids Court,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.6
512442,St Davids Court,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.2
512442,St Davids Court,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,43.7
512442,St Davids Court,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
512442,St Davids Court,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
512442,St Davids Court,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
512442,St Davids Court,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
512442,St Davids Court,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
512442,St Davids Court,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
512442,St Davids Court,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
512442,St Davids Court,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
512442,St Davids Court,2023-06-08T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
512442,St Davids Court,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
512442,St Davids Court,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
512442,St Davids Court,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
512442,St Davids Court,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.65
512442,St Davids Court,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
512442,St Davids Court,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.61
512442,St Davids Court,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.03
512442,St Davids Court,2023-06-08T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.4
512442,St Davids Court,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
512442,St Davids Court,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.4
512442,St Davids Court,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.6
512442,St Davids Court,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
512442,St Davids Court,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
512442,St Davids Court,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
512442,St Davids Court,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
512442,St Davids Court,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
512442,St Davids Court,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
512442,St Davids Court,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
512442,St Davids Court,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
512442,St Davids Court,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
512442,St Davids Court,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
512442,St Davids Court,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
512442,St Davids Court,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
512442,St Davids Court,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512442,St Davids Court,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
512442,St Davids Court,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
512442,St Davids Court,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,26.9
512442,St Davids Court,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512442,St Davids Court,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
512442,St Davids Court,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
512442,St Davids Court,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
512442,St Davids Court,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
512442,St Davids Court,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
512442,St Davids Court,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
512442,St Davids Court,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
512442,St Davids Court,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
512442,St Davids Court,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.66
512442,St Davids Court,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.86
512442,St Davids Court,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.09
512442,St Davids Court,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
512442,St Davids Court,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
512442,St Davids Court,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
512442,St Davids Court,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
512442,St Davids Court,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
512442,St Davids Court,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-08T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
512442,St Davids Court,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512442,St Davids Court,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
512442,St Davids Court,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.04
512442,St Davids Court,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.25
512442,St Davids Court,2023-06-08T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
512442,St Davids Court,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
512442,St Davids Court,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.4
512442,St Davids Court,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
512442,St Davids Court,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
512442,St Davids Court,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
512442,St Davids Court,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
