Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
512442,St Davids Court,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
512442,St Davids Court,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
512442,St Davids Court,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
512442,St Davids Court,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
512442,St Davids Court,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
512442,St Davids Court,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
512442,St Davids Court,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
512442,St Davids Court,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
512442,St Davids Court,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
512442,St Davids Court,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
512442,St Davids Court,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,27.0
512442,St Davids Court,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
512442,St Davids Court,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
512442,St Davids Court,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
512442,St Davids Court,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
512442,St Davids Court,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
512442,St Davids Court,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
512442,St Davids Court,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
512442,St Davids Court,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
512442,St Davids Court,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
512442,St Davids Court,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.66
512442,St Davids Court,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.1
512442,St Davids Court,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.05
512442,St Davids Court,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
512442,St Davids Court,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
512442,St Davids Court,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
512442,St Davids Court,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
512442,St Davids Court,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
512442,St Davids Court,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
512442,St Davids Court,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-08T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
512442,St Davids Court,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
512442,St Davids Court,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
512442,St Davids Court,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.22
512442,St Davids Court,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.17
512442,St Davids Court,2023-06-08T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
512442,St Davids Court,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
512442,St Davids Court,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.3
512442,St Davids Court,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
512442,St Davids Court,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
512442,St Davids Court,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
512442,St Davids Court,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
512442,St Davids Court,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
512442,St Davids Court,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
512442,St Davids Court,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
512442,St Davids Court,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
512442,St Davids Court,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
512442,St Davids Court,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
512442,St Davids Court,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
512442,St Davids Court,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
512442,St Davids Court,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
512442,St Davids Court,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
512442,St Davids Court,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
512442,St Davids Court,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,27.1
512442,St Davids Court,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
512442,St Davids Court,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
512442,St Davids Court,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
512442,St Davids Court,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
512442,St Davids Court,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
512442,St Davids Court,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
512442,St Davids Court,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
512442,St Davids Court,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
512442,St Davids Court,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
512442,St Davids Court,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.05
512442,St Davids Court,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.4
512442,St Davids Court,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
512442,St Davids Court,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
512442,St Davids Court,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
512442,St Davids Court,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
512442,St Davids Court,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
512442,St Davids Court,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
512442,St Davids Court,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
512442,St Davids Court,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.21
512442,St Davids Court,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
512442,St Davids Court,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
512442,St Davids Court,2023-06-08T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
512442,St Davids Court,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
512442,St Davids Court,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
512442,St Davids Court,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
512442,St Davids Court,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
512442,St Davids Court,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.32
512442,St Davids Court,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
512442,St Davids Court,2023-06-08T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
512442,St Davids Court,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
512442,St Davids Court,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.9
512442,St Davids Court,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
512442,St Davids Court,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
512442,St Davids Court,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
512442,St Davids Court,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
512442,St Davids Court,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
512442,St Davids Court,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
512442,St Davids Court,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
512442,St Davids Court,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
512442,St Davids Court,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
512442,St Davids Court,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
512442,St Davids Court,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
512442,St Davids Court,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
512442,St Davids Court,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
512442,St Davids Court,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
512442,St Davids Court,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
512442,St Davids Court,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,27.2
512442,St Davids Court,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512442,St Davids Court,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
512442,St Davids Court,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
512442,St Davids Court,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
512442,St Davids Court,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
512442,St Davids Court,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
512442,St Davids Court,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
512442,St Davids Court,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
512442,St Davids Court,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
512442,St Davids Court,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.61
512442,St Davids Court,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.31
512442,St Davids Court,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.96
512442,St Davids Court,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
512442,St Davids Court,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
512442,St Davids Court,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
512442,St Davids Court,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
512442,St Davids Court,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
512442,St Davids Court,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
512442,St Davids Court,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
512442,St Davids Court,2023-06-08T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
512442,St Davids Court,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
512442,St Davids Court,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
512442,St Davids Court,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
512442,St Davids Court,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
512442,St Davids Court,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.28
512442,St Davids Court,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
512442,St Davids Court,2023-06-08T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
512442,St Davids Court,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
512442,St Davids Court,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.3
512442,St Davids Court,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
512442,St Davids Court,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
512442,St Davids Court,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
512442,St Davids Court,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
512442,St Davids Court,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
512442,St Davids Court,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
512442,St Davids Court,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
512442,St Davids Court,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
512442,St Davids Court,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
512442,St Davids Court,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
512442,St Davids Court,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
512442,St Davids Court,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
512442,St Davids Court,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
512442,St Davids Court,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
512442,St Davids Court,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
512442,St Davids Court,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
512442,St Davids Court,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,27.2
512442,St Davids Court,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
512442,St Davids Court,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
512442,St Davids Court,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
512442,St Davids Court,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
512442,St Davids Court,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
512442,St Davids Court,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
512442,St Davids Court,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
512442,St Davids Court,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
512442,St Davids Court,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
512442,St Davids Court,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.63
512442,St Davids Court,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.3
512442,St Davids Court,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.3
512442,St Davids Court,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
512442,St Davids Court,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
512442,St Davids Court,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
512442,St Davids Court,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
512442,St Davids Court,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
512442,St Davids Court,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
512442,St Davids Court,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
512442,St Davids Court,2023-06-08T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
512442,St Davids Court,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
512442,St Davids Court,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.51
512442,St Davids Court,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
512442,St Davids Court,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.72
512442,St Davids Court,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
512442,St Davids Court,2023-06-08T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
512442,St Davids Court,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
512442,St Davids Court,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.4
512442,St Davids Court,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
512442,St Davids Court,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
512442,St Davids Court,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
512442,St Davids Court,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
512442,St Davids Court,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
512442,St Davids Court,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
512442,St Davids Court,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
512442,St Davids Court,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
512442,St Davids Court,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
512442,St Davids Court,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
512442,St Davids Court,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
512442,St Davids Court,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
512442,St Davids Court,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
512442,St Davids Court,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
512442,St Davids Court,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
512442,St Davids Court,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
512442,St Davids Court,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,27.3
512442,St Davids Court,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
512442,St Davids Court,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
512442,St Davids Court,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
512442,St Davids Court,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
512442,St Davids Court,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
512442,St Davids Court,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
512442,St Davids Court,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
512442,St Davids Court,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
512442,St Davids Court,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
512442,St Davids Court,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.22
512442,St Davids Court,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.28
512442,St Davids Court,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.19
512442,St Davids Court,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
512442,St Davids Court,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
512442,St Davids Court,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
512442,St Davids Court,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
512442,St Davids Court,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
512442,St Davids Court,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
512442,St Davids Court,2023-06-08T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
512442,St Davids Court,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
512442,St Davids Court,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.32
512442,St Davids Court,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.19
512442,St Davids Court,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
512442,St Davids Court,2023-06-08T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
512442,St Davids Court,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
512442,St Davids Court,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.5
512442,St Davids Court,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
512442,St Davids Court,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
512442,St Davids Court,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
512442,St Davids Court,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
512442,St Davids Court,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
512442,St Davids Court,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
512442,St Davids Court,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
512442,St Davids Court,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
512442,St Davids Court,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
512442,St Davids Court,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
512442,St Davids Court,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
512442,St Davids Court,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
512442,St Davids Court,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
512442,St Davids Court,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
512442,St Davids Court,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
512442,St Davids Court,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,27.4
512442,St Davids Court,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
512442,St Davids Court,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
512442,St Davids Court,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
512442,St Davids Court,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
512442,St Davids Court,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
512442,St Davids Court,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
512442,St Davids Court,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
512442,St Davids Court,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
512442,St Davids Court,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
512442,St Davids Court,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.96
512442,St Davids Court,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.95
512442,St Davids Court,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.68
512442,St Davids Court,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
512442,St Davids Court,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
512442,St Davids Court,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
512442,St Davids Court,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
512442,St Davids Court,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
512442,St Davids Court,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
512442,St Davids Court,2023-06-09T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
512442,St Davids Court,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
512442,St Davids Court,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
512442,St Davids Court,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
512442,St Davids Court,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.1
512442,St Davids Court,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.08
512442,St Davids Court,2023-06-09T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
512442,St Davids Court,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
512442,St Davids Court,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.5
512442,St Davids Court,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
512442,St Davids Court,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
512442,St Davids Court,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
512442,St Davids Court,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
512442,St Davids Court,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
512442,St Davids Court,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
512442,St Davids Court,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
512442,St Davids Court,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
512442,St Davids Court,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
512442,St Davids Court,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
512442,St Davids Court,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
512442,St Davids Court,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
512442,St Davids Court,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
512442,St Davids Court,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
512442,St Davids Court,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
512442,St Davids Court,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
512442,St Davids Court,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,29.3
512442,St Davids Court,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
512442,St Davids Court,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
512442,St Davids Court,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
512442,St Davids Court,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
512442,St Davids Court,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
512442,St Davids Court,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
512442,St Davids Court,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
512442,St Davids Court,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
512442,St Davids Court,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
512442,St Davids Court,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.13
512442,St Davids Court,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.95
512442,St Davids Court,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.63
512442,St Davids Court,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
512442,St Davids Court,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
512442,St Davids Court,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
512442,St Davids Court,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
512442,St Davids Court,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
512442,St Davids Court,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
512442,St Davids Court,2023-06-09T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
512442,St Davids Court,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
512442,St Davids Court,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
512442,St Davids Court,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
512442,St Davids Court,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.86
512442,St Davids Court,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
512442,St Davids Court,2023-06-09T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
512442,St Davids Court,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
512442,St Davids Court,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.4
512442,St Davids Court,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
512442,St Davids Court,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
512442,St Davids Court,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
512442,St Davids Court,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
512442,St Davids Court,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
512442,St Davids Court,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
512442,St Davids Court,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
512442,St Davids Court,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
512442,St Davids Court,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
512442,St Davids Court,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
512442,St Davids Court,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
512442,St Davids Court,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
512442,St Davids Court,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
512442,St Davids Court,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
512442,St Davids Court,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
512442,St Davids Court,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,29.4
512442,St Davids Court,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
512442,St Davids Court,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
512442,St Davids Court,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
512442,St Davids Court,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
512442,St Davids Court,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
512442,St Davids Court,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
512442,St Davids Court,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
512442,St Davids Court,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
512442,St Davids Court,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
512442,St Davids Court,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.64
512442,St Davids Court,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.19
512442,St Davids Court,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.63
512442,St Davids Court,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
512442,St Davids Court,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
512442,St Davids Court,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
512442,St Davids Court,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
512442,St Davids Court,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
512442,St Davids Court,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
512442,St Davids Court,2023-06-09T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
512442,St Davids Court,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
512442,St Davids Court,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.48
512442,St Davids Court,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
512442,St Davids Court,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
512442,St Davids Court,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.91
512442,St Davids Court,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
512442,St Davids Court,2023-06-09T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
512442,St Davids Court,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
512442,St Davids Court,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
512442,St Davids Court,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
512442,St Davids Court,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
512442,St Davids Court,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
512442,St Davids Court,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
512442,St Davids Court,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
512442,St Davids Court,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
512442,St Davids Court,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
512442,St Davids Court,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
512442,St Davids Court,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
512442,St Davids Court,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
512442,St Davids Court,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
512442,St Davids Court,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
512442,St Davids Court,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
512442,St Davids Court,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
512442,St Davids Court,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
512442,St Davids Court,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
512442,St Davids Court,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,29.4
512442,St Davids Court,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
512442,St Davids Court,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
512442,St Davids Court,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
512442,St Davids Court,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
512442,St Davids Court,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
512442,St Davids Court,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
512442,St Davids Court,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
512442,St Davids Court,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
512442,St Davids Court,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
512442,St Davids Court,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.77
512442,St Davids Court,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.39
512442,St Davids Court,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.21
512442,St Davids Court,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
512442,St Davids Court,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
512442,St Davids Court,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
512442,St Davids Court,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
512442,St Davids Court,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
512442,St Davids Court,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
512442,St Davids Court,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
512442,St Davids Court,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
512442,St Davids Court,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
512442,St Davids Court,2023-06-09T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
512442,St Davids Court,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
512442,St Davids Court,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
512442,St Davids Court,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
512442,St Davids Court,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
512442,St Davids Court,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.12
512442,St Davids Court,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
512442,St Davids Court,2023-06-09T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
512442,St Davids Court,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
512442,St Davids Court,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.3
512442,St Davids Court,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
512442,St Davids Court,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
512442,St Davids Court,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
512442,St Davids Court,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
512442,St Davids Court,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
512442,St Davids Court,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
512442,St Davids Court,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
512442,St Davids Court,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
512442,St Davids Court,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
512442,St Davids Court,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
512442,St Davids Court,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
512442,St Davids Court,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
512442,St Davids Court,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
512442,St Davids Court,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
512442,St Davids Court,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
512442,St Davids Court,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,29.4
512442,St Davids Court,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
512442,St Davids Court,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
512442,St Davids Court,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
512442,St Davids Court,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
512442,St Davids Court,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
