Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
512442,St Davids Court,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
512442,St Davids Court,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
512442,St Davids Court,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
512442,St Davids Court,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.4
512442,St Davids Court,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.78
512442,St Davids Court,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.72
512442,St Davids Court,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
512442,St Davids Court,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
512442,St Davids Court,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
512442,St Davids Court,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
512442,St Davids Court,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
512442,St Davids Court,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
512442,St Davids Court,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-09T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
512442,St Davids Court,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
512442,St Davids Court,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
512442,St Davids Court,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
512442,St Davids Court,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.57
512442,St Davids Court,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
512442,St Davids Court,2023-06-09T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
512442,St Davids Court,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
512442,St Davids Court,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.5
512442,St Davids Court,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
512442,St Davids Court,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
512442,St Davids Court,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
512442,St Davids Court,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
512442,St Davids Court,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
512442,St Davids Court,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
512442,St Davids Court,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
512442,St Davids Court,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
512442,St Davids Court,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
512442,St Davids Court,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
512442,St Davids Court,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
512442,St Davids Court,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
512442,St Davids Court,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
512442,St Davids Court,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
512442,St Davids Court,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
512442,St Davids Court,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
512442,St Davids Court,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,29.5
512442,St Davids Court,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
512442,St Davids Court,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
512442,St Davids Court,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
512442,St Davids Court,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
512442,St Davids Court,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
512442,St Davids Court,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
512442,St Davids Court,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
512442,St Davids Court,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
512442,St Davids Court,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
512442,St Davids Court,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.28
512442,St Davids Court,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.15
512442,St Davids Court,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.27
512442,St Davids Court,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
512442,St Davids Court,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
512442,St Davids Court,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
512442,St Davids Court,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
512442,St Davids Court,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
512442,St Davids Court,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
512442,St Davids Court,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
512442,St Davids Court,2023-06-09T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
512442,St Davids Court,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
512442,St Davids Court,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
512442,St Davids Court,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
512442,St Davids Court,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
512442,St Davids Court,2023-06-09T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
512442,St Davids Court,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
512442,St Davids Court,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
512442,St Davids Court,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
512442,St Davids Court,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
512442,St Davids Court,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
512442,St Davids Court,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
512442,St Davids Court,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
512442,St Davids Court,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
512442,St Davids Court,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
512442,St Davids Court,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
512442,St Davids Court,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
512442,St Davids Court,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
512442,St Davids Court,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
512442,St Davids Court,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
512442,St Davids Court,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
512442,St Davids Court,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
512442,St Davids Court,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
512442,St Davids Court,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
512442,St Davids Court,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,29.5
512442,St Davids Court,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
512442,St Davids Court,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
512442,St Davids Court,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
512442,St Davids Court,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
512442,St Davids Court,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
512442,St Davids Court,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
512442,St Davids Court,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
512442,St Davids Court,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
512442,St Davids Court,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
512442,St Davids Court,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.18
512442,St Davids Court,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.99
512442,St Davids Court,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.14
512442,St Davids Court,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
512442,St Davids Court,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
512442,St Davids Court,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
512442,St Davids Court,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
512442,St Davids Court,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
512442,St Davids Court,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
512442,St Davids Court,2023-06-09T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
512442,St Davids Court,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
512442,St Davids Court,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
512442,St Davids Court,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
512442,St Davids Court,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
512442,St Davids Court,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
512442,St Davids Court,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
512442,St Davids Court,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
512442,St Davids Court,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
512442,St Davids Court,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
512442,St Davids Court,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
512442,St Davids Court,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
512442,St Davids Court,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
512442,St Davids Court,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
512442,St Davids Court,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
512442,St Davids Court,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
512442,St Davids Court,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
512442,St Davids Court,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
512442,St Davids Court,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
512442,St Davids Court,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
512442,St Davids Court,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
512442,St Davids Court,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
512442,St Davids Court,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
512442,St Davids Court,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
512442,St Davids Court,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
512442,St Davids Court,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,29.6
512442,St Davids Court,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
512442,St Davids Court,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
512442,St Davids Court,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
512442,St Davids Court,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
512442,St Davids Court,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
512442,St Davids Court,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
512442,St Davids Court,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
512442,St Davids Court,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
512442,St Davids Court,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
512442,St Davids Court,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.34
512442,St Davids Court,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.45
512442,St Davids Court,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.06
512442,St Davids Court,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
512442,St Davids Court,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
512442,St Davids Court,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
512442,St Davids Court,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
512442,St Davids Court,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
512442,St Davids Court,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
512442,St Davids Court,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
512442,St Davids Court,2023-06-09T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
512442,St Davids Court,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
512442,St Davids Court,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
512442,St Davids Court,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
512442,St Davids Court,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
512442,St Davids Court,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
512442,St Davids Court,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
512442,St Davids Court,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
512442,St Davids Court,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
512442,St Davids Court,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
512442,St Davids Court,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
512442,St Davids Court,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
512442,St Davids Court,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
512442,St Davids Court,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
512442,St Davids Court,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
512442,St Davids Court,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
512442,St Davids Court,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
512442,St Davids Court,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
512442,St Davids Court,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
512442,St Davids Court,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
512442,St Davids Court,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
512442,St Davids Court,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
512442,St Davids Court,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
512442,St Davids Court,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
512442,St Davids Court,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
512442,St Davids Court,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,29.6
512442,St Davids Court,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
512442,St Davids Court,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
512442,St Davids Court,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
512442,St Davids Court,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
512442,St Davids Court,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
512442,St Davids Court,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
512442,St Davids Court,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
512442,St Davids Court,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
512442,St Davids Court,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
512442,St Davids Court,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.37
512442,St Davids Court,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.58
512442,St Davids Court,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.02
512442,St Davids Court,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
512442,St Davids Court,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
512442,St Davids Court,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
512442,St Davids Court,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
512442,St Davids Court,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
512442,St Davids Court,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
512442,St Davids Court,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
512442,St Davids Court,2023-06-09T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
512442,St Davids Court,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
512442,St Davids Court,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
512442,St Davids Court,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.11
512442,St Davids Court,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
512442,St Davids Court,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
512442,St Davids Court,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
512442,St Davids Court,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
512442,St Davids Court,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
512442,St Davids Court,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
512442,St Davids Court,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
512442,St Davids Court,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
512442,St Davids Court,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
512442,St Davids Court,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
512442,St Davids Court,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
512442,St Davids Court,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
512442,St Davids Court,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
512442,St Davids Court,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
512442,St Davids Court,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
512442,St Davids Court,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
512442,St Davids Court,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
512442,St Davids Court,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
512442,St Davids Court,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
512442,St Davids Court,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,29.6
512442,St Davids Court,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
512442,St Davids Court,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
512442,St Davids Court,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
512442,St Davids Court,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
512442,St Davids Court,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
512442,St Davids Court,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
512442,St Davids Court,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
512442,St Davids Court,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
512442,St Davids Court,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
512442,St Davids Court,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.26
512442,St Davids Court,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.64
512442,St Davids Court,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.47
512442,St Davids Court,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
512442,St Davids Court,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
512442,St Davids Court,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
512442,St Davids Court,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
512442,St Davids Court,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
512442,St Davids Court,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
512442,St Davids Court,2023-06-09T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
512442,St Davids Court,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
512442,St Davids Court,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
512442,St Davids Court,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.91
512442,St Davids Court,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
512442,St Davids Court,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
512442,St Davids Court,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
512442,St Davids Court,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
512442,St Davids Court,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
512442,St Davids Court,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
512442,St Davids Court,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
512442,St Davids Court,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
512442,St Davids Court,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
512442,St Davids Court,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
512442,St Davids Court,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
512442,St Davids Court,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
512442,St Davids Court,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
512442,St Davids Court,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
512442,St Davids Court,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
512442,St Davids Court,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
512442,St Davids Court,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
512442,St Davids Court,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
512442,St Davids Court,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
512442,St Davids Court,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,29.7
512442,St Davids Court,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
512442,St Davids Court,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
512442,St Davids Court,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
512442,St Davids Court,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
512442,St Davids Court,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
512442,St Davids Court,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
512442,St Davids Court,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
512442,St Davids Court,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
512442,St Davids Court,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
512442,St Davids Court,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.79
512442,St Davids Court,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.06
512442,St Davids Court,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.4
512442,St Davids Court,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
512442,St Davids Court,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
512442,St Davids Court,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
512442,St Davids Court,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
512442,St Davids Court,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
512442,St Davids Court,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
512442,St Davids Court,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-09T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
512442,St Davids Court,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
512442,St Davids Court,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
512442,St Davids Court,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
512442,St Davids Court,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
512442,St Davids Court,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
512442,St Davids Court,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
512442,St Davids Court,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
512442,St Davids Court,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
512442,St Davids Court,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
512442,St Davids Court,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
512442,St Davids Court,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
512442,St Davids Court,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
512442,St Davids Court,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
512442,St Davids Court,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
512442,St Davids Court,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
512442,St Davids Court,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
512442,St Davids Court,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
512442,St Davids Court,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
512442,St Davids Court,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
512442,St Davids Court,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
512442,St Davids Court,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
512442,St Davids Court,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
512442,St Davids Court,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
512442,St Davids Court,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
512442,St Davids Court,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
512442,St Davids Court,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,29.7
512442,St Davids Court,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
512442,St Davids Court,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
512442,St Davids Court,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
512442,St Davids Court,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
512442,St Davids Court,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
512442,St Davids Court,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
512442,St Davids Court,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
512442,St Davids Court,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
512442,St Davids Court,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
512442,St Davids Court,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.68
512442,St Davids Court,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.66
512442,St Davids Court,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.15
512442,St Davids Court,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
512442,St Davids Court,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
512442,St Davids Court,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
512442,St Davids Court,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
512442,St Davids Court,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
512442,St Davids Court,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
512442,St Davids Court,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-09T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
512442,St Davids Court,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
512442,St Davids Court,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
512442,St Davids Court,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
512442,St Davids Court,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
512442,St Davids Court,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
512442,St Davids Court,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
512442,St Davids Court,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
512442,St Davids Court,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
512442,St Davids Court,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
512442,St Davids Court,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
512442,St Davids Court,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
512442,St Davids Court,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
512442,St Davids Court,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
512442,St Davids Court,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
512442,St Davids Court,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
512442,St Davids Court,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
512442,St Davids Court,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
512442,St Davids Court,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
512442,St Davids Court,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
512442,St Davids Court,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
512442,St Davids Court,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
512442,St Davids Court,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
512442,St Davids Court,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
512442,St Davids Court,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
512442,St Davids Court,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,29.8
512442,St Davids Court,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
512442,St Davids Court,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
512442,St Davids Court,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
512442,St Davids Court,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
512442,St Davids Court,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
512442,St Davids Court,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
512442,St Davids Court,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
512442,St Davids Court,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
512442,St Davids Court,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
512442,St Davids Court,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.79
512442,St Davids Court,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.66
512442,St Davids Court,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.55
512442,St Davids Court,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
512442,St Davids Court,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
512442,St Davids Court,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
512442,St Davids Court,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
512442,St Davids Court,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.26
512442,St Davids Court,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
512442,St Davids Court,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
512442,St Davids Court,2023-06-09T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
512442,St Davids Court,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
512442,St Davids Court,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
512442,St Davids Court,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
512442,St Davids Court,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.24
512442,St Davids Court,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
512442,St Davids Court,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
512442,St Davids Court,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
512442,St Davids Court,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
512442,St Davids Court,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
512442,St Davids Court,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
512442,St Davids Court,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
512442,St Davids Court,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
512442,St Davids Court,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
512442,St Davids Court,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
512442,St Davids Court,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
512442,St Davids Court,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
512442,St Davids Court,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
512442,St Davids Court,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
512442,St Davids Court,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
512442,St Davids Court,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
512442,St Davids Court,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
512442,St Davids Court,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
512442,St Davids Court,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
512442,St Davids Court,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
512442,St Davids Court,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,29.9
512442,St Davids Court,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
512442,St Davids Court,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
512442,St Davids Court,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
512442,St Davids Court,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
512442,St Davids Court,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
512442,St Davids Court,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
512442,St Davids Court,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
512442,St Davids Court,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
512442,St Davids Court,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
512442,St Davids Court,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.34
512442,St Davids Court,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.9
512442,St Davids Court,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.08
512442,St Davids Court,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
512442,St Davids Court,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
512442,St Davids Court,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
512442,St Davids Court,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
512442,St Davids Court,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
512442,St Davids Court,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
512442,St Davids Court,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-09T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
512442,St Davids Court,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
512442,St Davids Court,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
