Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
512442,St Davids Court,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
512442,St Davids Court,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
512442,St Davids Court,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
512442,St Davids Court,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.7
512442,St Davids Court,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
512442,St Davids Court,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
512442,St Davids Court,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
512442,St Davids Court,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
512442,St Davids Court,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
512442,St Davids Court,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
512442,St Davids Court,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
512442,St Davids Court,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
512442,St Davids Court,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
512442,St Davids Court,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
512442,St Davids Court,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
512442,St Davids Court,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
512442,St Davids Court,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
512442,St Davids Court,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
512442,St Davids Court,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
512442,St Davids Court,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
512442,St Davids Court,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
512442,St Davids Court,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
512442,St Davids Court,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
512442,St Davids Court,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,29.9
512442,St Davids Court,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
512442,St Davids Court,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
512442,St Davids Court,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
512442,St Davids Court,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
512442,St Davids Court,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
512442,St Davids Court,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
512442,St Davids Court,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
512442,St Davids Court,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
512442,St Davids Court,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
512442,St Davids Court,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.54
512442,St Davids Court,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.75
512442,St Davids Court,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.56
512442,St Davids Court,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
512442,St Davids Court,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
512442,St Davids Court,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
512442,St Davids Court,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
512442,St Davids Court,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
512442,St Davids Court,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
512442,St Davids Court,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
512442,St Davids Court,2023-06-09T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
512442,St Davids Court,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
512442,St Davids Court,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
512442,St Davids Court,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
512442,St Davids Court,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
512442,St Davids Court,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.48
512442,St Davids Court,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
512442,St Davids Court,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
512442,St Davids Court,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
512442,St Davids Court,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.0
512442,St Davids Court,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
512442,St Davids Court,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
512442,St Davids Court,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
512442,St Davids Court,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
512442,St Davids Court,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
512442,St Davids Court,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
512442,St Davids Court,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
512442,St Davids Court,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
512442,St Davids Court,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
512442,St Davids Court,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
512442,St Davids Court,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
512442,St Davids Court,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
512442,St Davids Court,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
512442,St Davids Court,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
512442,St Davids Court,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
512442,St Davids Court,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
512442,St Davids Court,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
512442,St Davids Court,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,29.9
512442,St Davids Court,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
512442,St Davids Court,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
512442,St Davids Court,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
512442,St Davids Court,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
512442,St Davids Court,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
512442,St Davids Court,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
512442,St Davids Court,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
512442,St Davids Court,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
512442,St Davids Court,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
512442,St Davids Court,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.24
512442,St Davids Court,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.77
512442,St Davids Court,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.71
512442,St Davids Court,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
512442,St Davids Court,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
512442,St Davids Court,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
512442,St Davids Court,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
512442,St Davids Court,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
512442,St Davids Court,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
512442,St Davids Court,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
512442,St Davids Court,2023-06-09T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
512442,St Davids Court,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
512442,St Davids Court,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
512442,St Davids Court,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
512442,St Davids Court,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
512442,St Davids Court,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
512442,St Davids Court,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
512442,St Davids Court,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
512442,St Davids Court,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
512442,St Davids Court,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
512442,St Davids Court,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
512442,St Davids Court,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
512442,St Davids Court,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
512442,St Davids Court,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
512442,St Davids Court,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
512442,St Davids Court,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
512442,St Davids Court,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
512442,St Davids Court,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
512442,St Davids Court,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
512442,St Davids Court,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
512442,St Davids Court,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
512442,St Davids Court,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
512442,St Davids Court,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
512442,St Davids Court,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
512442,St Davids Court,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
512442,St Davids Court,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
512442,St Davids Court,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,29.9
512442,St Davids Court,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
512442,St Davids Court,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
512442,St Davids Court,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
512442,St Davids Court,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
512442,St Davids Court,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
512442,St Davids Court,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
512442,St Davids Court,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
512442,St Davids Court,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
512442,St Davids Court,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
512442,St Davids Court,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.31
512442,St Davids Court,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.75
512442,St Davids Court,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.35
512442,St Davids Court,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
512442,St Davids Court,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
512442,St Davids Court,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
512442,St Davids Court,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
512442,St Davids Court,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
512442,St Davids Court,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
512442,St Davids Court,2023-06-09T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
512442,St Davids Court,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
512442,St Davids Court,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
512442,St Davids Court,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
512442,St Davids Court,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.55
512442,St Davids Court,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
512442,St Davids Court,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
512442,St Davids Court,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
512442,St Davids Court,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
512442,St Davids Court,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
512442,St Davids Court,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
512442,St Davids Court,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
512442,St Davids Court,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
512442,St Davids Court,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
512442,St Davids Court,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
512442,St Davids Court,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
512442,St Davids Court,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
512442,St Davids Court,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
512442,St Davids Court,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
512442,St Davids Court,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.58
512442,St Davids Court,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
512442,St Davids Court,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
512442,St Davids Court,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
512442,St Davids Court,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
512442,St Davids Court,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
512442,St Davids Court,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
512442,St Davids Court,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
512442,St Davids Court,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
512442,St Davids Court,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
512442,St Davids Court,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
512442,St Davids Court,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
512442,St Davids Court,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
512442,St Davids Court,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
512442,St Davids Court,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.27
512442,St Davids Court,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.07
512442,St Davids Court,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.81
512442,St Davids Court,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
512442,St Davids Court,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
512442,St Davids Court,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
512442,St Davids Court,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
512442,St Davids Court,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
512442,St Davids Court,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
512442,St Davids Court,2023-06-09T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
512442,St Davids Court,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
512442,St Davids Court,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
512442,St Davids Court,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
512442,St Davids Court,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
512442,St Davids Court,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.64
512442,St Davids Court,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
512442,St Davids Court,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
512442,St Davids Court,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
512442,St Davids Court,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
512442,St Davids Court,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
512442,St Davids Court,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
512442,St Davids Court,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
512442,St Davids Court,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
512442,St Davids Court,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
512442,St Davids Court,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
512442,St Davids Court,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
512442,St Davids Court,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
512442,St Davids Court,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
512442,St Davids Court,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.04
512442,St Davids Court,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
512442,St Davids Court,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
512442,St Davids Court,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
512442,St Davids Court,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
512442,St Davids Court,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
512442,St Davids Court,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
512442,St Davids Court,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
512442,St Davids Court,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
512442,St Davids Court,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
512442,St Davids Court,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
512442,St Davids Court,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
512442,St Davids Court,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
512442,St Davids Court,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
512442,St Davids Court,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
512442,St Davids Court,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.57
512442,St Davids Court,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.34
512442,St Davids Court,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.87
512442,St Davids Court,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
512442,St Davids Court,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
512442,St Davids Court,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
512442,St Davids Court,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
512442,St Davids Court,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
512442,St Davids Court,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
512442,St Davids Court,2023-06-09T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
512442,St Davids Court,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
512442,St Davids Court,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
512442,St Davids Court,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
512442,St Davids Court,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
512442,St Davids Court,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
512442,St Davids Court,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
512442,St Davids Court,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
512442,St Davids Court,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
512442,St Davids Court,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
512442,St Davids Court,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
512442,St Davids Court,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
512442,St Davids Court,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
512442,St Davids Court,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
512442,St Davids Court,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
512442,St Davids Court,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
512442,St Davids Court,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
512442,St Davids Court,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
512442,St Davids Court,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
512442,St Davids Court,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
512442,St Davids Court,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
512442,St Davids Court,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
512442,St Davids Court,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.12
512442,St Davids Court,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
512442,St Davids Court,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
512442,St Davids Court,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
512442,St Davids Court,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
512442,St Davids Court,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
512442,St Davids Court,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
512442,St Davids Court,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
512442,St Davids Court,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
512442,St Davids Court,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
512442,St Davids Court,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
512442,St Davids Court,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
512442,St Davids Court,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
512442,St Davids Court,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
512442,St Davids Court,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.45
512442,St Davids Court,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.42
512442,St Davids Court,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.32
512442,St Davids Court,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
512442,St Davids Court,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
512442,St Davids Court,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
512442,St Davids Court,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
512442,St Davids Court,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
512442,St Davids Court,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
512442,St Davids Court,2023-06-09T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
512442,St Davids Court,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
512442,St Davids Court,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
512442,St Davids Court,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
512442,St Davids Court,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
512442,St Davids Court,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.84
512442,St Davids Court,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
512442,St Davids Court,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
512442,St Davids Court,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
512442,St Davids Court,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
512442,St Davids Court,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
512442,St Davids Court,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
512442,St Davids Court,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
512442,St Davids Court,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
512442,St Davids Court,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
512442,St Davids Court,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
512442,St Davids Court,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
512442,St Davids Court,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
512442,St Davids Court,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
512442,St Davids Court,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.96
512442,St Davids Court,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
512442,St Davids Court,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
512442,St Davids Court,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
512442,St Davids Court,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
512442,St Davids Court,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
512442,St Davids Court,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
512442,St Davids Court,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
512442,St Davids Court,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
512442,St Davids Court,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
512442,St Davids Court,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
512442,St Davids Court,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
512442,St Davids Court,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
512442,St Davids Court,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
512442,St Davids Court,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
512442,St Davids Court,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.67
512442,St Davids Court,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.16
512442,St Davids Court,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.28
512442,St Davids Court,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
512442,St Davids Court,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
512442,St Davids Court,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
512442,St Davids Court,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
512442,St Davids Court,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
512442,St Davids Court,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
512442,St Davids Court,2023-06-09T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
512442,St Davids Court,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
512442,St Davids Court,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
512442,St Davids Court,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
512442,St Davids Court,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
512442,St Davids Court,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
512442,St Davids Court,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
512442,St Davids Court,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
512442,St Davids Court,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
512442,St Davids Court,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
512442,St Davids Court,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
512442,St Davids Court,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
512442,St Davids Court,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
512442,St Davids Court,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
512442,St Davids Court,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
512442,St Davids Court,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
512442,St Davids Court,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
512442,St Davids Court,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
512442,St Davids Court,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
512442,St Davids Court,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
512442,St Davids Court,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
512442,St Davids Court,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
512442,St Davids Court,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
512442,St Davids Court,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
512442,St Davids Court,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
512442,St Davids Court,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
512442,St Davids Court,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
512442,St Davids Court,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
512442,St Davids Court,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
512442,St Davids Court,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
512442,St Davids Court,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
512442,St Davids Court,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.94
512442,St Davids Court,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.34
512442,St Davids Court,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.37
512442,St Davids Court,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
512442,St Davids Court,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
512442,St Davids Court,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
512442,St Davids Court,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
512442,St Davids Court,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
512442,St Davids Court,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-09T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
512442,St Davids Court,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
512442,St Davids Court,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
512442,St Davids Court,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
512442,St Davids Court,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
512442,St Davids Court,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
512442,St Davids Court,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
512442,St Davids Court,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
512442,St Davids Court,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
512442,St Davids Court,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
512442,St Davids Court,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
512442,St Davids Court,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
512442,St Davids Court,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
512442,St Davids Court,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
512442,St Davids Court,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
512442,St Davids Court,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
512442,St Davids Court,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
512442,St Davids Court,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
512442,St Davids Court,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
512442,St Davids Court,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
512442,St Davids Court,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
512442,St Davids Court,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,30.1
512442,St Davids Court,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
512442,St Davids Court,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
512442,St Davids Court,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
512442,St Davids Court,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
512442,St Davids Court,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
512442,St Davids Court,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
512442,St Davids Court,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
512442,St Davids Court,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
512442,St Davids Court,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
512442,St Davids Court,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.51
512442,St Davids Court,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.73
512442,St Davids Court,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.74
512442,St Davids Court,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
512442,St Davids Court,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
512442,St Davids Court,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
512442,St Davids Court,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
512442,St Davids Court,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
512442,St Davids Court,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
512442,St Davids Court,2023-06-09T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.71
512442,St Davids Court,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
512442,St Davids Court,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
512442,St Davids Court,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
512442,St Davids Court,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
512442,St Davids Court,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
512442,St Davids Court,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
512442,St Davids Court,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
512442,St Davids Court,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
512442,St Davids Court,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
512442,St Davids Court,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
512442,St Davids Court,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
512442,St Davids Court,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
