Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
512442,St Davids Court,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
512442,St Davids Court,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.45
512442,St Davids Court,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
512442,St Davids Court,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
512442,St Davids Court,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
512442,St Davids Court,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
512442,St Davids Court,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
512442,St Davids Court,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,30.1
512442,St Davids Court,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
512442,St Davids Court,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
512442,St Davids Court,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
512442,St Davids Court,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
512442,St Davids Court,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
512442,St Davids Court,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
512442,St Davids Court,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
512442,St Davids Court,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
512442,St Davids Court,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
512442,St Davids Court,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.25
512442,St Davids Court,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.65
512442,St Davids Court,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.02
512442,St Davids Court,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
512442,St Davids Court,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
512442,St Davids Court,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
512442,St Davids Court,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
512442,St Davids Court,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
512442,St Davids Court,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
512442,St Davids Court,2023-06-09T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
512442,St Davids Court,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
512442,St Davids Court,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
512442,St Davids Court,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
512442,St Davids Court,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
512442,St Davids Court,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
512442,St Davids Court,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
512442,St Davids Court,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
512442,St Davids Court,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.95
512442,St Davids Court,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
512442,St Davids Court,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
512442,St Davids Court,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
512442,St Davids Court,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
512442,St Davids Court,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
512442,St Davids Court,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
512442,St Davids Court,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
512442,St Davids Court,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
512442,St Davids Court,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
512442,St Davids Court,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
512442,St Davids Court,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
512442,St Davids Court,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
512442,St Davids Court,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,30.1
512442,St Davids Court,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
512442,St Davids Court,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
512442,St Davids Court,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
512442,St Davids Court,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
512442,St Davids Court,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
512442,St Davids Court,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
512442,St Davids Court,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
512442,St Davids Court,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
512442,St Davids Court,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
512442,St Davids Court,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.47
512442,St Davids Court,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.5
512442,St Davids Court,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.32
512442,St Davids Court,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
512442,St Davids Court,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
512442,St Davids Court,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
512442,St Davids Court,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
512442,St Davids Court,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-09T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
512442,St Davids Court,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.2
512442,St Davids Court,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
512442,St Davids Court,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
512442,St Davids Court,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
512442,St Davids Court,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
512442,St Davids Court,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
512442,St Davids Court,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
512442,St Davids Court,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.39
512442,St Davids Court,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
512442,St Davids Court,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
512442,St Davids Court,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
512442,St Davids Court,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
512442,St Davids Court,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
512442,St Davids Court,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
512442,St Davids Court,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
512442,St Davids Court,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
512442,St Davids Court,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
512442,St Davids Court,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
512442,St Davids Court,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
512442,St Davids Court,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
512442,St Davids Court,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,30.1
512442,St Davids Court,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
512442,St Davids Court,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
512442,St Davids Court,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
512442,St Davids Court,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
512442,St Davids Court,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
512442,St Davids Court,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
512442,St Davids Court,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
512442,St Davids Court,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
512442,St Davids Court,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.97
512442,St Davids Court,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.92
512442,St Davids Court,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.26
512442,St Davids Court,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
512442,St Davids Court,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
512442,St Davids Court,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
512442,St Davids Court,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
512442,St Davids Court,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-09T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
512442,St Davids Court,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
512442,St Davids Court,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.6
512442,St Davids Court,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
512442,St Davids Court,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
512442,St Davids Court,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
512442,St Davids Court,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
512442,St Davids Court,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
512442,St Davids Court,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
512442,St Davids Court,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.98
512442,St Davids Court,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
512442,St Davids Court,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
512442,St Davids Court,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
512442,St Davids Court,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
512442,St Davids Court,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
512442,St Davids Court,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
512442,St Davids Court,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
512442,St Davids Court,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.68
512442,St Davids Court,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
512442,St Davids Court,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
512442,St Davids Court,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
512442,St Davids Court,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
512442,St Davids Court,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,30.1
512442,St Davids Court,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
512442,St Davids Court,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
512442,St Davids Court,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
512442,St Davids Court,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
512442,St Davids Court,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
512442,St Davids Court,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
512442,St Davids Court,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
512442,St Davids Court,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
512442,St Davids Court,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
512442,St Davids Court,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.62
512442,St Davids Court,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.91
512442,St Davids Court,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.36
512442,St Davids Court,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
512442,St Davids Court,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
512442,St Davids Court,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
512442,St Davids Court,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
512442,St Davids Court,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
512442,St Davids Court,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
512442,St Davids Court,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-09T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
512442,St Davids Court,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
512442,St Davids Court,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.72
512442,St Davids Court,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
512442,St Davids Court,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
512442,St Davids Court,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.86
512442,St Davids Court,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
512442,St Davids Court,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
512442,St Davids Court,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
512442,St Davids Court,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
512442,St Davids Court,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
512442,St Davids Court,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.85
512442,St Davids Court,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
512442,St Davids Court,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
512442,St Davids Court,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
512442,St Davids Court,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
512442,St Davids Court,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
512442,St Davids Court,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
512442,St Davids Court,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
512442,St Davids Court,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
512442,St Davids Court,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
512442,St Davids Court,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
512442,St Davids Court,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
512442,St Davids Court,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
512442,St Davids Court,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,30.1
512442,St Davids Court,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
512442,St Davids Court,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
512442,St Davids Court,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
512442,St Davids Court,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
512442,St Davids Court,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
512442,St Davids Court,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
512442,St Davids Court,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
512442,St Davids Court,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
512442,St Davids Court,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.9
512442,St Davids Court,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.85
512442,St Davids Court,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.14
512442,St Davids Court,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
512442,St Davids Court,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
512442,St Davids Court,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
512442,St Davids Court,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
512442,St Davids Court,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
512442,St Davids Court,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
512442,St Davids Court,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
512442,St Davids Court,2023-06-09T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
512442,St Davids Court,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
512442,St Davids Court,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
512442,St Davids Court,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
512442,St Davids Court,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
512442,St Davids Court,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
512442,St Davids Court,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
512442,St Davids Court,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
512442,St Davids Court,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
512442,St Davids Court,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
512442,St Davids Court,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
512442,St Davids Court,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
512442,St Davids Court,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
512442,St Davids Court,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
512442,St Davids Court,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
512442,St Davids Court,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
512442,St Davids Court,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
512442,St Davids Court,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
512442,St Davids Court,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
512442,St Davids Court,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
512442,St Davids Court,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
512442,St Davids Court,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
512442,St Davids Court,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
512442,St Davids Court,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
512442,St Davids Court,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
512442,St Davids Court,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,30.1
512442,St Davids Court,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
512442,St Davids Court,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
512442,St Davids Court,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
512442,St Davids Court,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
512442,St Davids Court,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
512442,St Davids Court,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
512442,St Davids Court,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
512442,St Davids Court,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
512442,St Davids Court,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.97
512442,St Davids Court,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.86
512442,St Davids Court,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.75
512442,St Davids Court,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
512442,St Davids Court,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
512442,St Davids Court,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
512442,St Davids Court,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
512442,St Davids Court,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
512442,St Davids Court,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
512442,St Davids Court,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
512442,St Davids Court,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.95
512442,St Davids Court,2023-06-09T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
512442,St Davids Court,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
512442,St Davids Court,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
512442,St Davids Court,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
512442,St Davids Court,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
512442,St Davids Court,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.63
512442,St Davids Court,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
512442,St Davids Court,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
512442,St Davids Court,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
512442,St Davids Court,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
512442,St Davids Court,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
512442,St Davids Court,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
512442,St Davids Court,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
512442,St Davids Court,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
512442,St Davids Court,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
512442,St Davids Court,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
512442,St Davids Court,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
512442,St Davids Court,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
512442,St Davids Court,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
512442,St Davids Court,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
512442,St Davids Court,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
512442,St Davids Court,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
512442,St Davids Court,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
512442,St Davids Court,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
512442,St Davids Court,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
512442,St Davids Court,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
512442,St Davids Court,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
512442,St Davids Court,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
512442,St Davids Court,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
512442,St Davids Court,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
512442,St Davids Court,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
512442,St Davids Court,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
512442,St Davids Court,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.8
512442,St Davids Court,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.5
512442,St Davids Court,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.48
512442,St Davids Court,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
512442,St Davids Court,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
512442,St Davids Court,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
512442,St Davids Court,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
512442,St Davids Court,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
512442,St Davids Court,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-09T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
512442,St Davids Court,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
512442,St Davids Court,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
512442,St Davids Court,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
512442,St Davids Court,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.2
512442,St Davids Court,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
512442,St Davids Court,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
512442,St Davids Court,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
512442,St Davids Court,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
512442,St Davids Court,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
512442,St Davids Court,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
512442,St Davids Court,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
512442,St Davids Court,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
512442,St Davids Court,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
512442,St Davids Court,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
512442,St Davids Court,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
512442,St Davids Court,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
512442,St Davids Court,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
512442,St Davids Court,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
512442,St Davids Court,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
512442,St Davids Court,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
512442,St Davids Court,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
512442,St Davids Court,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
512442,St Davids Court,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
512442,St Davids Court,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
512442,St Davids Court,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
512442,St Davids Court,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
512442,St Davids Court,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
512442,St Davids Court,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
512442,St Davids Court,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
512442,St Davids Court,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
512442,St Davids Court,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.43
512442,St Davids Court,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.44
512442,St Davids Court,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.16
512442,St Davids Court,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
512442,St Davids Court,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
512442,St Davids Court,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
512442,St Davids Court,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
512442,St Davids Court,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
512442,St Davids Court,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-09T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
512442,St Davids Court,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
512442,St Davids Court,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.37
512442,St Davids Court,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.04
512442,St Davids Court,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.6
512442,St Davids Court,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
512442,St Davids Court,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
512442,St Davids Court,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
512442,St Davids Court,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
512442,St Davids Court,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
512442,St Davids Court,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
512442,St Davids Court,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
512442,St Davids Court,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
512442,St Davids Court,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
512442,St Davids Court,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
512442,St Davids Court,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
512442,St Davids Court,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
512442,St Davids Court,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.06
512442,St Davids Court,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.6
512442,St Davids Court,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
512442,St Davids Court,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
512442,St Davids Court,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
512442,St Davids Court,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
512442,St Davids Court,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,29.9
512442,St Davids Court,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
512442,St Davids Court,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
512442,St Davids Court,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
512442,St Davids Court,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
512442,St Davids Court,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
512442,St Davids Court,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
512442,St Davids Court,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
512442,St Davids Court,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
512442,St Davids Court,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.61
512442,St Davids Court,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.29
512442,St Davids Court,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.11
512442,St Davids Court,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
512442,St Davids Court,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
512442,St Davids Court,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
512442,St Davids Court,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
512442,St Davids Court,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
512442,St Davids Court,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-09T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
512442,St Davids Court,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
512442,St Davids Court,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
512442,St Davids Court,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.32
512442,St Davids Court,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
512442,St Davids Court,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.25
512442,St Davids Court,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
512442,St Davids Court,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
512442,St Davids Court,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
512442,St Davids Court,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
512442,St Davids Court,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
512442,St Davids Court,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
512442,St Davids Court,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
512442,St Davids Court,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
512442,St Davids Court,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
512442,St Davids Court,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
512442,St Davids Court,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
512442,St Davids Court,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
512442,St Davids Court,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.84
512442,St Davids Court,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
512442,St Davids Court,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
512442,St Davids Court,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
512442,St Davids Court,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
512442,St Davids Court,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
512442,St Davids Court,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,29.9
512442,St Davids Court,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
512442,St Davids Court,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
512442,St Davids Court,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
512442,St Davids Court,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
512442,St Davids Court,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
512442,St Davids Court,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
512442,St Davids Court,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
