Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
512442,St Davids Court,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.07
512442,St Davids Court,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.32
512442,St Davids Court,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.69
512442,St Davids Court,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
512442,St Davids Court,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
512442,St Davids Court,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
512442,St Davids Court,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
512442,St Davids Court,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
512442,St Davids Court,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-09T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
512442,St Davids Court,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.27
512442,St Davids Court,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.89
512442,St Davids Court,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.73
512442,St Davids Court,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
512442,St Davids Court,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
512442,St Davids Court,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
512442,St Davids Court,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
512442,St Davids Court,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
512442,St Davids Court,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
512442,St Davids Court,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
512442,St Davids Court,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
512442,St Davids Court,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
512442,St Davids Court,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
512442,St Davids Court,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
512442,St Davids Court,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
512442,St Davids Court,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.86
512442,St Davids Court,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.29
512442,St Davids Court,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
512442,St Davids Court,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
512442,St Davids Court,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
512442,St Davids Court,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
512442,St Davids Court,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
512442,St Davids Court,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,29.9
512442,St Davids Court,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
512442,St Davids Court,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
512442,St Davids Court,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
512442,St Davids Court,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
512442,St Davids Court,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
512442,St Davids Court,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
512442,St Davids Court,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
512442,St Davids Court,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
512442,St Davids Court,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.74
512442,St Davids Court,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.95
512442,St Davids Court,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.18
512442,St Davids Court,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
512442,St Davids Court,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
512442,St Davids Court,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
512442,St Davids Court,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
512442,St Davids Court,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
512442,St Davids Court,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-09T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.17
512442,St Davids Court,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.04
512442,St Davids Court,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.81
512442,St Davids Court,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
512442,St Davids Court,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
512442,St Davids Court,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
512442,St Davids Court,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
512442,St Davids Court,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
512442,St Davids Court,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
512442,St Davids Court,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
512442,St Davids Court,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
512442,St Davids Court,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
512442,St Davids Court,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
512442,St Davids Court,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
512442,St Davids Court,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.05
512442,St Davids Court,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
512442,St Davids Court,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
512442,St Davids Court,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
512442,St Davids Court,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
512442,St Davids Court,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
512442,St Davids Court,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
512442,St Davids Court,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,29.8
512442,St Davids Court,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
512442,St Davids Court,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
512442,St Davids Court,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
512442,St Davids Court,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
512442,St Davids Court,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
512442,St Davids Court,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
512442,St Davids Court,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
512442,St Davids Court,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
512442,St Davids Court,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
512442,St Davids Court,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.18
512442,St Davids Court,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.01
512442,St Davids Court,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.95
512442,St Davids Court,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
512442,St Davids Court,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
512442,St Davids Court,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
512442,St Davids Court,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
512442,St Davids Court,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
512442,St Davids Court,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-09T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.47
512442,St Davids Court,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
512442,St Davids Court,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.09
512442,St Davids Court,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
512442,St Davids Court,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
512442,St Davids Court,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
512442,St Davids Court,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
512442,St Davids Court,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
512442,St Davids Court,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
512442,St Davids Court,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
512442,St Davids Court,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
512442,St Davids Court,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
512442,St Davids Court,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
512442,St Davids Court,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
512442,St Davids Court,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.04
512442,St Davids Court,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
512442,St Davids Court,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.86
512442,St Davids Court,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
512442,St Davids Court,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
512442,St Davids Court,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
512442,St Davids Court,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
512442,St Davids Court,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,29.7
512442,St Davids Court,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
512442,St Davids Court,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
512442,St Davids Court,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
512442,St Davids Court,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
512442,St Davids Court,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
512442,St Davids Court,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
512442,St Davids Court,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
512442,St Davids Court,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
512442,St Davids Court,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.57
512442,St Davids Court,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.25
512442,St Davids Court,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.54
512442,St Davids Court,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
512442,St Davids Court,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
512442,St Davids Court,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
512442,St Davids Court,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
512442,St Davids Court,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
512442,St Davids Court,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-09T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
512442,St Davids Court,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.67
512442,St Davids Court,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.51
512442,St Davids Court,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
512442,St Davids Court,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
512442,St Davids Court,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.3
512442,St Davids Court,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
512442,St Davids Court,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
512442,St Davids Court,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.65
512442,St Davids Court,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
512442,St Davids Court,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
512442,St Davids Court,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
512442,St Davids Court,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
512442,St Davids Court,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
512442,St Davids Court,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
512442,St Davids Court,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
512442,St Davids Court,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.57
512442,St Davids Court,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
512442,St Davids Court,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
512442,St Davids Court,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
512442,St Davids Court,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.5
512442,St Davids Court,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
512442,St Davids Court,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
512442,St Davids Court,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,29.6
512442,St Davids Court,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
512442,St Davids Court,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
512442,St Davids Court,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
512442,St Davids Court,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
512442,St Davids Court,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
512442,St Davids Court,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
512442,St Davids Court,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
512442,St Davids Court,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
512442,St Davids Court,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
512442,St Davids Court,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.99
512442,St Davids Court,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.36
512442,St Davids Court,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.56
512442,St Davids Court,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
512442,St Davids Court,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
512442,St Davids Court,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
512442,St Davids Court,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
512442,St Davids Court,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
512442,St Davids Court,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
512442,St Davids Court,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
512442,St Davids Court,2023-06-09T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.67
512442,St Davids Court,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
512442,St Davids Court,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
512442,St Davids Court,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
512442,St Davids Court,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
512442,St Davids Court,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
512442,St Davids Court,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
512442,St Davids Court,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
512442,St Davids Court,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
512442,St Davids Court,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
512442,St Davids Court,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
512442,St Davids Court,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
512442,St Davids Court,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
512442,St Davids Court,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
512442,St Davids Court,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
512442,St Davids Court,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.75
512442,St Davids Court,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
512442,St Davids Court,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
512442,St Davids Court,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
512442,St Davids Court,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
512442,St Davids Court,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
512442,St Davids Court,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
512442,St Davids Court,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,29.6
512442,St Davids Court,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
512442,St Davids Court,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
512442,St Davids Court,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
512442,St Davids Court,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
512442,St Davids Court,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
512442,St Davids Court,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
512442,St Davids Court,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
512442,St Davids Court,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512442,St Davids Court,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
512442,St Davids Court,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.15
512442,St Davids Court,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.93
512442,St Davids Court,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.61
512442,St Davids Court,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
512442,St Davids Court,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
512442,St Davids Court,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
512442,St Davids Court,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
512442,St Davids Court,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
512442,St Davids Court,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.29
512442,St Davids Court,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
512442,St Davids Court,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
512442,St Davids Court,2023-06-09T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
512442,St Davids Court,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
512442,St Davids Court,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
512442,St Davids Court,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.2
512442,St Davids Court,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
512442,St Davids Court,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
512442,St Davids Court,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
512442,St Davids Court,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
512442,St Davids Court,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
512442,St Davids Court,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
512442,St Davids Court,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
512442,St Davids Court,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
512442,St Davids Court,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
512442,St Davids Court,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
512442,St Davids Court,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
512442,St Davids Court,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
512442,St Davids Court,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
512442,St Davids Court,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
512442,St Davids Court,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.28
512442,St Davids Court,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.58
512442,St Davids Court,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
512442,St Davids Court,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
512442,St Davids Court,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
512442,St Davids Court,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
512442,St Davids Court,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
512442,St Davids Court,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,29.5
512442,St Davids Court,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
512442,St Davids Court,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
512442,St Davids Court,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
512442,St Davids Court,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
512442,St Davids Court,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
512442,St Davids Court,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
512442,St Davids Court,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
512442,St Davids Court,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
512442,St Davids Court,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
512442,St Davids Court,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.02
512442,St Davids Court,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.09
512442,St Davids Court,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.23
512442,St Davids Court,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
512442,St Davids Court,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
512442,St Davids Court,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
512442,St Davids Court,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
512442,St Davids Court,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-09T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
512442,St Davids Court,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.93
512442,St Davids Court,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
512442,St Davids Court,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
512442,St Davids Court,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
512442,St Davids Court,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
512442,St Davids Court,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
512442,St Davids Court,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
512442,St Davids Court,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
512442,St Davids Court,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
512442,St Davids Court,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
512442,St Davids Court,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
512442,St Davids Court,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
512442,St Davids Court,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
512442,St Davids Court,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
512442,St Davids Court,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.11
512442,St Davids Court,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.45
512442,St Davids Court,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
512442,St Davids Court,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,62.0
512442,St Davids Court,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
512442,St Davids Court,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.1
512442,St Davids Court,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
512442,St Davids Court,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,29.5
512442,St Davids Court,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
512442,St Davids Court,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
512442,St Davids Court,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
512442,St Davids Court,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
512442,St Davids Court,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
512442,St Davids Court,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
512442,St Davids Court,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
512442,St Davids Court,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.72
512442,St Davids Court,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.91
512442,St Davids Court,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.82
512442,St Davids Court,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
512442,St Davids Court,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
512442,St Davids Court,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
512442,St Davids Court,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
512442,St Davids Court,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-09T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
512442,St Davids Court,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
512442,St Davids Court,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
512442,St Davids Court,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
512442,St Davids Court,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
512442,St Davids Court,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
512442,St Davids Court,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
512442,St Davids Court,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
512442,St Davids Court,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
512442,St Davids Court,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
512442,St Davids Court,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
512442,St Davids Court,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
512442,St Davids Court,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
512442,St Davids Court,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
512442,St Davids Court,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
512442,St Davids Court,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
512442,St Davids Court,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
512442,St Davids Court,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.33
512442,St Davids Court,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.96
512442,St Davids Court,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
512442,St Davids Court,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
512442,St Davids Court,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
512442,St Davids Court,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
512442,St Davids Court,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
512442,St Davids Court,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,29.4
512442,St Davids Court,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
512442,St Davids Court,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
512442,St Davids Court,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
512442,St Davids Court,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
512442,St Davids Court,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
512442,St Davids Court,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
512442,St Davids Court,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.8
512442,St Davids Court,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.28
512442,St Davids Court,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.6
512442,St Davids Court,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
512442,St Davids Court,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
512442,St Davids Court,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
512442,St Davids Court,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
512442,St Davids Court,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
512442,St Davids Court,2023-06-09T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.13
512442,St Davids Court,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.78
512442,St Davids Court,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
512442,St Davids Court,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
512442,St Davids Court,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
512442,St Davids Court,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
512442,St Davids Court,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
512442,St Davids Court,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
512442,St Davids Court,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
512442,St Davids Court,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
512442,St Davids Court,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
512442,St Davids Court,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
512442,St Davids Court,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
512442,St Davids Court,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
512442,St Davids Court,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
512442,St Davids Court,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.18
512442,St Davids Court,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.13
512442,St Davids Court,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
512442,St Davids Court,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
512442,St Davids Court,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
512442,St Davids Court,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
512442,St Davids Court,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
512442,St Davids Court,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,29.4
512442,St Davids Court,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
512442,St Davids Court,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
512442,St Davids Court,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
512442,St Davids Court,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
512442,St Davids Court,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
512442,St Davids Court,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
512442,St Davids Court,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
512442,St Davids Court,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.21
512442,St Davids Court,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.96
512442,St Davids Court,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.73
512442,St Davids Court,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
512442,St Davids Court,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
512442,St Davids Court,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
512442,St Davids Court,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
512442,St Davids Court,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
512442,St Davids Court,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-09T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
